Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 10:30:00,4.54416,1.32538,4.7335,0.012960000000000001,0.0037800000000000004,0.0135,4.5312,1.3216,4.72,4.46736,1.30298,4.6535,0.012960000000000001,0.0037800000000000004,0.0135,4.4544,1.2992,4.64
2020-11-19 11:00:00,4.4544,1.2992,4.64,0.009600000000000001,0.0028,0.01,4.4448,1.2964,4.63,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005
2020-11-19 11:30:00,4.428,1.2915,4.6125,0.012,0.0035,0.0125,4.416,1.288,4.6,4.3608,1.2719,4.5425,0.012,0.0035,0.0125,4.3488,1.2684,4.53
2020-11-19 12:00:00,4.3896,1.2803,4.5725,0.012,0.0035,0.0125,4.3776,1.2768,4.5600000000000005,4.3224,1.2607,4.5025,0.012,0.0035,0.0125,4.3104,1.2572,4.49
2020-11-19 12:30:00,4.3488,1.2684,4.53,0.009600000000000001,0.0028,0.01,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.009600000000000001,0.0028,0.01,4.272,1.246,4.45
2020-11-19 13:00:00,4.2072,1.2271,4.3825,0.012,0.0035,0.0125,4.1952,1.2236,4.37,4.14,1.2075,4.3125,0.012,0.0035,0.0125,4.128,1.204,4.3
2020-11-19 13:30:00,4.24608,1.23844,4.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2336,1.2348,4.41,4.17888,1.21884,4.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1664,1.2152,4.34
2020-11-19 14:00:00,4.26528,1.24404,4.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2528,1.2404,4.43,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35
2020-11-19 14:30:00,4.24176,1.23718,4.4185,0.01776,0.005180000000000001,0.018500000000000003,4.224,1.232,4.4,4.17456,1.21758,4.3485,0.01776,0.005180000000000001,0.018500000000000003,4.1568,1.2124,4.33
2020-11-19 15:00:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,4.2988800000000005,1.25384,4.478,0.01728,0.00504,0.018000000000000002,4.2816,1.2488000000000001,4.46
2020-11-19 15:30:00,4.61376,1.34568,4.806,0.00576,0.00168,0.006,4.608,1.344,4.8,4.53696,1.32328,4.726,0.00576,0.00168,0.006,4.5312,1.3216,4.72
2020-11-19 16:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2020-11-19 16:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2020-11-19 17:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2020-11-19 17:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2020-11-19 18:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-11-19 18:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2020-11-19 19:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-11-19 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-11-19 20:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-11-19 20:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-11-19 21:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-11-19 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-11-19 22:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-11-19 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-11-19 23:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-11-19 23:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-11-20 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-11-20 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-11-20 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-11-20 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-11-20 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-11-20 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-20 03:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-20 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-20 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-20 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-20 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-20 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-11-20 06:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-11-20 06:30:00,3.1656,0.9233,3.2975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1584,0.9212,3.29,3.1272,0.9121,3.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.12,0.91,3.25
2020-11-20 07:00:00,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61,3.4478400000000002,1.00562,3.5915,0.030240000000000003,0.008820000000000001,0.0315,3.4176,0.9968,3.56
2020-11-20 07:30:00,4.00368,1.16774,4.1705,0.029280000000000004,0.00854,0.030500000000000003,3.9744,1.1592,4.14,3.9460800000000003,1.15094,4.1105,0.029280000000000004,0.00854,0.030500000000000003,3.9168000000000003,1.1424,4.08
2020-11-20 08:00:00,4.41408,1.2874400000000001,4.598,0.02688,0.007840000000000001,0.028,4.3872,1.2796,4.57,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49
2020-11-20 08:30:00,4.5408,1.3244,4.73,0.019200000000000002,0.0056,0.02,4.5216,1.3188,4.71,4.464,1.302,4.65,0.019200000000000002,0.0056,0.02,4.4448,1.2964,4.63
2020-11-20 09:00:00,4.58208,1.33644,4.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5696,1.3328,4.76,4.50528,1.31404,4.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4928,1.3104,4.68
2020-11-20 09:30:00,4.62576,1.34918,4.8185,0.00816,0.00238,0.0085,4.6176,1.3468,4.8100000000000005,4.54896,1.32678,4.7385,0.00816,0.00238,0.0085,4.5408,1.3244,4.73
2020-11-20 10:00:00,4.75104,1.38572,4.949,0.00864,0.00252,0.009000000000000001,4.7424,1.3832,4.94,4.67424,1.36332,4.869,0.00864,0.00252,0.009000000000000001,4.6656,1.3608,4.86
2020-11-20 10:30:00,4.74,1.3825,4.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.7328,1.3804,4.93,4.6728000000000005,1.3629,4.8675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.6656,1.3608,4.86
2020-11-20 11:00:00,4.77792,1.39356,4.977,0.00672,0.0019600000000000004,0.007,4.7712,1.3916,4.97,4.70112,1.3711600000000002,4.897,0.00672,0.0019600000000000004,0.007,4.6944,1.3692,4.89
2020-11-20 11:30:00,4.82688,1.40784,5.028,0.007680000000000001,0.0022400000000000002,0.008,4.8192,1.4056,5.02,4.7500800000000005,1.38544,4.948,0.007680000000000001,0.0022400000000000002,0.008,4.7424,1.3832,4.94
2020-11-20 12:00:00,4.8264,1.4077,5.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.8192,1.4056,5.02,4.7496,1.3853,4.9475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.7424,1.3832,4.94
2020-11-20 12:30:00,4.80672,1.40196,5.007,0.00672,0.0019600000000000004,0.007,4.8,1.4,5.0,4.72992,1.3795600000000001,4.927,0.00672,0.0019600000000000004,0.007,4.7232,1.3776,4.92
2020-11-20 13:00:00,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95,4.68576,1.3666800000000001,4.881,0.010560000000000002,0.0030800000000000003,0.011,4.6752,1.3636,4.87
2020-11-20 13:30:00,4.7808,1.3944,4.98,0.009600000000000001,0.0028,0.01,4.7712,1.3916,4.97,4.704,1.3719999999999999,4.9,0.009600000000000001,0.0028,0.01,4.6944,1.3692,4.89
2020-11-20 14:00:00,4.76592,1.39006,4.9645,0.00432,0.00126,0.0045000000000000005,4.7616,1.3888,4.96,4.68912,1.36766,4.8845,0.00432,0.00126,0.0045000000000000005,4.6848,1.3664,4.88
2020-11-20 14:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-11-20 15:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-11-20 15:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2020-11-20 16:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-11-20 16:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-20 17:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-11-20 17:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-11-20 18:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-11-20 18:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-11-20 19:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-11-20 19:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-20 20:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-11-20 20:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-20 21:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-20 21:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-11-20 22:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-11-20 22:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-11-20 23:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-11-20 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-11-21 00:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-11-21 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-21 01:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-21 01:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-21 02:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-11-21 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-21 03:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-21 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-21 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-21 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-11-21 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-11-21 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-21 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-21 06:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-11-21 07:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-11-21 07:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-11-21 08:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-11-21 08:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-11-21 09:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-21 09:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-11-21 10:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-11-21 10:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-21 11:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-21 11:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-21 12:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-21 12:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-11-21 13:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-11-21 13:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-11-21 14:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-11-21 14:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-21 15:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-21 15:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-21 16:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-11-21 16:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-11-21 17:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-11-21 17:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-11-21 18:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-11-21 18:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-11-21 19:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-11-21 19:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-11-21 20:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-21 20:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-11-21 21:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-11-21 21:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-11-21 22:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-11-21 22:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-11-21 23:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-21 23:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-11-22 00:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-11-22 00:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-22 01:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-22 01:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-22 02:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-22 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-22 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-22 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-11-22 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-11-22 04:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-11-22 05:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-11-22 05:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-11-22 06:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-22 06:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-11-22 07:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-22 07:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-22 08:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-11-22 08:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-11-22 09:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-11-22 09:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-11-22 10:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-11-22 10:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-11-22 11:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-11-22 11:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-11-22 12:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-11-22 12:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-11-22 13:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-11-22 13:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-11-22 14:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-11-22 14:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-11-22 15:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-22 15:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-11-22 16:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-11-22 16:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-11-22 17:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-11-22 17:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-11-22 18:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-22 18:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-11-22 19:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-11-22 19:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-11-22 20:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-11-22 20:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-11-22 21:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-22 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-11-22 22:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-11-22 22:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-11-22 23:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-11-22 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-11-23 00:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-23 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-23 01:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-23 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-23 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-23 02:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-23 03:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-23 03:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-23 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-23 04:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-23 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-23 05:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-23 06:00:00,2.67408,0.7799400000000001,2.7855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6688,0.7784000000000001,2.7800000000000002,2.64528,0.7715400000000001,2.7555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.64,0.77,2.75
2020-11-23 06:30:00,3.25776,0.95018,3.3935,0.03216,0.009380000000000001,0.0335,3.2256,0.9408000000000001,3.36,3.21936,0.93898,3.3535,0.03216,0.009380000000000001,0.0335,3.1872,0.9296000000000001,3.32
2020-11-23 07:00:00,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64
2020-11-23 07:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-11-23 08:00:00,4.5096,1.3153000000000001,4.6975,0.0264,0.0077,0.0275,4.4832,1.3076,4.67,4.4424,1.2957,4.6275,0.0264,0.0077,0.0275,4.416,1.288,4.6
2020-11-23 08:30:00,4.57872,1.33546,4.7695,0.01872,0.0054600000000000004,0.0195,4.5600000000000005,1.33,4.75,4.51152,1.31586,4.6995000000000005,0.01872,0.0054600000000000004,0.0195,4.4928,1.3104,4.68
2020-11-23 09:00:00,4.57632,1.33476,4.767,0.01632,0.00476,0.017,4.5600000000000005,1.33,4.75,4.50912,1.31516,4.697,0.01632,0.00476,0.017,4.4928,1.3104,4.68
2020-11-23 09:30:00,4.656,1.358,4.85,0.019200000000000002,0.0056,0.02,4.6368,1.3524,4.83,4.5792,1.3356,4.77,0.019200000000000002,0.0056,0.02,4.5600000000000005,1.33,4.75
2020-11-23 10:00:00,4.58688,1.33784,4.7780000000000005,0.01728,0.00504,0.018000000000000002,4.5696,1.3328,4.76,4.51968,1.31824,4.708,0.01728,0.00504,0.018000000000000002,4.5024,1.3132000000000001,4.69
2020-11-23 10:30:00,4.5048,1.3139,4.6925,0.012,0.0035,0.0125,4.4928,1.3104,4.68,4.428,1.2915,4.6125,0.012,0.0035,0.0125,4.416,1.288,4.6
2020-11-23 11:00:00,4.5048,1.3139,4.6925,0.012,0.0035,0.0125,4.4928,1.3104,4.68,4.428,1.2915,4.6125,0.012,0.0035,0.0125,4.416,1.288,4.6
2020-11-23 11:30:00,4.50624,1.31432,4.694,0.01344,0.003920000000000001,0.014,4.4928,1.3104,4.68,4.42944,1.29192,4.614,0.01344,0.003920000000000001,0.014,4.416,1.288,4.6
2020-11-23 12:00:00,4.64112,1.35366,4.8345,0.013920000000000002,0.00406,0.0145,4.6272,1.3496000000000001,4.82,4.57392,1.33406,4.7645,0.013920000000000002,0.00406,0.0145,4.5600000000000005,1.33,4.75
2020-11-23 12:30:00,4.78368,1.39524,4.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7712,1.3916,4.97,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88
2020-11-23 13:00:00,4.6032,1.3426,4.795,0.014400000000000001,0.004200000000000001,0.015,4.5888,1.3384,4.78,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7
2020-11-23 13:30:00,4.38432,1.2787600000000001,4.567,0.01632,0.00476,0.017,4.368,1.274,4.55,4.31712,1.25916,4.497,0.01632,0.00476,0.017,4.3008,1.2544,4.48
2020-11-23 14:00:00,4.29936,1.25398,4.4785,0.01776,0.005180000000000001,0.018500000000000003,4.2816,1.2488000000000001,4.46,4.23216,1.23438,4.4085,0.01776,0.005180000000000001,0.018500000000000003,4.2144,1.2292,4.39
2020-11-23 14:30:00,4.51488,1.31684,4.703,0.022080000000000002,0.00644,0.023,4.4928,1.3104,4.68,4.43808,1.29444,4.623,0.022080000000000002,0.00644,0.023,4.416,1.288,4.6
2020-11-23 15:00:00,4.61712,1.34666,4.8095,0.01872,0.0054600000000000004,0.0195,4.5984,1.3412,4.79,4.54032,1.32426,4.7295,0.01872,0.0054600000000000004,0.0195,4.5216,1.3188,4.71
2020-11-23 15:30:00,4.73184,1.38012,4.929,0.018240000000000003,0.00532,0.019,4.7136,1.3748,4.91,4.65504,1.35772,4.849,0.018240000000000003,0.00532,0.019,4.6368,1.3524,4.83
2020-11-23 16:00:00,4.83696,1.41078,5.0385,0.01776,0.005180000000000001,0.018500000000000003,4.8192,1.4056,5.02,4.76016,1.3883800000000002,4.9585,0.01776,0.005180000000000001,0.018500000000000003,4.7424,1.3832,4.94
2020-11-23 16:30:00,5.0304,1.4672,5.24,0.019200000000000002,0.0056,0.02,5.0112,1.4616,5.22,4.944,1.442,5.15,0.019200000000000002,0.0056,0.02,4.9248,1.4364,5.13
2020-11-23 17:00:00,5.1648,1.5064000000000002,5.38,0.019200000000000002,0.0056,0.02,5.1456,1.5008,5.36,5.088,1.484,5.3,0.019200000000000002,0.0056,0.02,5.0688,1.4784000000000002,5.28
2020-11-23 17:30:00,5.00544,1.45992,5.214,0.02304,0.00672,0.024,4.9824,1.4532,5.19,4.92864,1.4375200000000001,5.134,0.02304,0.00672,0.024,4.9056,1.4308,5.11
2020-11-23 18:00:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8
2020-11-23 18:30:00,4.54464,1.32552,4.734,0.03264,0.00952,0.034,4.5120000000000005,1.316,4.7,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63
2020-11-23 19:00:00,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-11-23 19:30:00,4.23888,1.23634,4.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.2144,1.2292,4.39,4.18128,1.21954,4.3555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1568,1.2124,4.33
2020-11-23 20:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-11-23 20:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-11-23 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-11-23 21:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-11-23 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-23 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-11-23 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-11-23 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-11-24 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-11-24 00:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-24 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-24 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-24 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-24 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-24 03:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-24 03:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-24 04:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-24 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-24 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-24 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-24 06:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-11-24 06:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-11-24 07:00:00,3.58128,1.04454,3.7305,0.01008,0.0029400000000000003,0.0105,3.5712,1.0416,3.7199999999999998,3.53328,1.03054,3.6805,0.01008,0.0029400000000000003,0.0105,3.5232,1.0276,3.67
2020-11-24 07:30:00,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1
2020-11-24 08:00:00,4.32048,1.26014,4.5005,0.029280000000000004,0.00854,0.030500000000000003,4.2912,1.2516,4.47,4.25328,1.24054,4.4305,0.029280000000000004,0.00854,0.030500000000000003,4.224,1.232,4.4
2020-11-24 08:30:00,4.55328,1.32804,4.743,0.022080000000000002,0.00644,0.023,4.5312,1.3216,4.72,4.4764800000000005,1.30564,4.663,0.022080000000000002,0.00644,0.023,4.4544,1.2992,4.64
2020-11-24 09:00:00,4.47888,1.30634,4.6655,0.01488,0.00434,0.0155,4.464,1.302,4.65,4.4116800000000005,1.28674,4.5955,0.01488,0.00434,0.0155,4.3968,1.2824,4.58
2020-11-24 09:30:00,4.48992,1.30956,4.677,0.01632,0.00476,0.017,4.4736,1.3048,4.66,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59
2020-11-24 10:00:00,4.59264,1.33952,4.784,0.01344,0.003920000000000001,0.014,4.5792,1.3356,4.77,4.51584,1.31712,4.704,0.01344,0.003920000000000001,0.014,4.5024,1.3132000000000001,4.69
2020-11-24 10:30:00,4.58832,1.33826,4.7795000000000005,0.009120000000000001,0.00266,0.0095,4.5792,1.3356,4.77,4.51152,1.31586,4.6995000000000005,0.009120000000000001,0.00266,0.0095,4.5024,1.3132000000000001,4.69
2020-11-24 11:00:00,4.66608,1.36094,4.8605,0.01008,0.0029400000000000003,0.0105,4.656,1.358,4.85,4.5892800000000005,1.33854,4.7805,0.01008,0.0029400000000000003,0.0105,4.5792,1.3356,4.77
2020-11-24 11:30:00,4.76304,1.38922,4.9615,0.011040000000000001,0.00322,0.0115,4.752,1.3860000000000001,4.95,4.67664,1.36402,4.8715,0.011040000000000001,0.00322,0.0115,4.6656,1.3608,4.86
2020-11-24 12:00:00,4.764,1.3895,4.9625,0.012,0.0035,0.0125,4.752,1.3860000000000001,4.95,4.6776,1.3643,4.8725000000000005,0.012,0.0035,0.0125,4.6656,1.3608,4.86
2020-11-24 12:30:00,4.63536,1.35198,4.8285,0.00816,0.00238,0.0085,4.6272,1.3496000000000001,4.82,4.55856,1.32958,4.7485,0.00816,0.00238,0.0085,4.5504,1.3272,4.74
2020-11-24 13:00:00,4.61088,1.34484,4.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5984,1.3412,4.79,4.53408,1.32244,4.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5216,1.3188,4.71
2020-11-24 13:30:00,4.67232,1.36276,4.867,0.01632,0.00476,0.017,4.656,1.358,4.85,4.5955200000000005,1.34036,4.787,0.01632,0.00476,0.017,4.5792,1.3356,4.77
2020-11-24 14:00:00,4.59408,1.33994,4.7855,0.01488,0.00434,0.0155,4.5792,1.3356,4.77,4.51728,1.3175400000000002,4.7055,0.01488,0.00434,0.0155,4.5024,1.3132000000000001,4.69
2020-11-24 14:30:00,4.65456,1.35758,4.8485,0.01776,0.005180000000000001,0.018500000000000003,4.6368,1.3524,4.83,4.57776,1.33518,4.7685,0.01776,0.005180000000000001,0.018500000000000003,4.5600000000000005,1.33,4.75
2020-11-24 15:00:00,4.58592,1.33756,4.777,0.01632,0.00476,0.017,4.5696,1.3328,4.76,4.50912,1.31516,4.697,0.01632,0.00476,0.017,4.4928,1.3104,4.68
2020-11-24 15:30:00,4.58544,1.33742,4.7765,0.01584,0.00462,0.0165,4.5696,1.3328,4.76,4.50864,1.31502,4.6965,0.01584,0.00462,0.0165,4.4928,1.3104,4.68
2020-11-24 16:00:00,4.7136,1.3748,4.91,0.019200000000000002,0.0056,0.02,4.6944,1.3692,4.89,4.6368,1.3524,4.83,0.019200000000000002,0.0056,0.02,4.6176,1.3468,4.8100000000000005
2020-11-24 16:30:00,5.06688,1.47784,5.2780000000000005,0.01728,0.00504,0.018000000000000002,5.0496,1.4727999999999999,5.26,4.98048,1.4526400000000002,5.188,0.01728,0.00504,0.018000000000000002,4.9632000000000005,1.4476,5.17
2020-11-24 17:00:00,5.1816,1.5112999999999999,5.3975,0.016800000000000002,0.0049,0.0175,5.1648,1.5064000000000002,5.38,5.0952,1.4861,5.3075,0.016800000000000002,0.0049,0.0175,5.0784,1.4812,5.29
2020-11-24 17:30:00,5.10096,1.48778,5.3135,0.012960000000000001,0.0037800000000000004,0.0135,5.088,1.484,5.3,5.01456,1.46258,5.2235,0.012960000000000001,0.0037800000000000004,0.0135,5.0016,1.4588,5.21
2020-11-24 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2020-11-24 18:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-11-24 19:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-24 19:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-11-24 20:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-11-24 20:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-11-24 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-11-24 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-24 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-11-24 22:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-11-24 23:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-11-24 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-11-25 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-11-25 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-25 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-25 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-25 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-25 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-25 03:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-25 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-25 04:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-25 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-25 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-25 05:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-11-25 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-11-25 06:30:00,3.12144,0.9104200000000001,3.2515,0.030240000000000003,0.008820000000000001,0.0315,3.0912,0.9016000000000001,3.22,3.08304,0.89922,3.2115,0.030240000000000003,0.008820000000000001,0.0315,3.0528,0.8904000000000001,3.18
2020-11-25 07:00:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49
2020-11-25 07:30:00,3.89808,1.13694,4.0605,0.029280000000000004,0.00854,0.030500000000000003,3.8688000000000002,1.1284,4.03,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998
2020-11-25 08:00:00,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35
2020-11-25 08:30:00,4.45584,1.29962,4.6415,0.020640000000000002,0.00602,0.021500000000000002,4.4352,1.2936,4.62,4.37904,1.27722,4.5615,0.020640000000000002,0.00602,0.021500000000000002,4.3584,1.2711999999999999,4.54
2020-11-25 09:00:00,4.46016,1.30088,4.646,0.015360000000000002,0.0044800000000000005,0.016,4.4448,1.2964,4.63,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005
2020-11-25 09:30:00,4.58448,1.33714,4.7755,0.01488,0.00434,0.0155,4.5696,1.3328,4.76,4.50768,1.31474,4.6955,0.01488,0.00434,0.0155,4.4928,1.3104,4.68
2020-11-25 10:00:00,4.55184,1.32762,4.7415,0.011040000000000001,0.00322,0.0115,4.5408,1.3244,4.73,4.47504,1.30522,4.6615,0.011040000000000001,0.00322,0.0115,4.464,1.302,4.65
2020-11-25 10:30:00,4.66704,1.36122,4.8615,0.011040000000000001,0.00322,0.0115,4.656,1.358,4.85,4.59024,1.3388200000000001,4.7815,0.011040000000000001,0.00322,0.0115,4.5792,1.3356,4.77
2020-11-25 11:00:00,4.83216,1.40938,5.0335,0.012960000000000001,0.0037800000000000004,0.0135,4.8192,1.4056,5.02,4.74576,1.38418,4.9435,0.012960000000000001,0.0037800000000000004,0.0135,4.7328,1.3804,4.93
2020-11-25 11:30:00,0.016800000000000002,0.0049,0.0175,0.013920000000000002,0.00406,0.0145,0.00288,0.00084,0.003,0.016800000000000002,0.0049,0.0175,0.013920000000000002,0.00406,0.0145,0.00288,0.00084,0.003
2020-11-25 12:00:00,4.7304,1.3797000000000001,4.9275,0.016800000000000002,0.0049,0.0175,4.7136,1.3748,4.91,4.6536,1.3573,4.8475,0.016800000000000002,0.0049,0.0175,4.6368,1.3524,4.83
2020-11-25 12:30:00,4.70016,1.37088,4.896,0.015360000000000002,0.0044800000000000005,0.016,4.6848,1.3664,4.88,4.62336,1.34848,4.816,0.015360000000000002,0.0044800000000000005,0.016,4.608,1.344,4.8
2020-11-25 13:00:00,4.63344,1.35142,4.8265,0.01584,0.00462,0.0165,4.6176,1.3468,4.8100000000000005,4.55664,1.32902,4.7465,0.01584,0.00462,0.0165,4.5408,1.3244,4.73
2020-11-25 13:30:00,4.58736,1.33798,4.7785,0.01776,0.005180000000000001,0.018500000000000003,4.5696,1.3328,4.76,4.52016,1.31838,4.7085,0.01776,0.005180000000000001,0.018500000000000003,4.5024,1.3132000000000001,4.69
2020-11-25 14:00:00,4.54848,1.32664,4.7379999999999995,0.01728,0.00504,0.018000000000000002,4.5312,1.3216,4.72,4.48128,1.30704,4.668,0.01728,0.00504,0.018000000000000002,4.464,1.302,4.65
2020-11-25 14:30:00,4.61856,1.34708,4.811,0.02016,0.005880000000000001,0.021,4.5984,1.3412,4.79,4.54176,1.32468,4.731,0.02016,0.005880000000000001,0.021,4.5216,1.3188,4.71
2020-11-25 15:00:00,4.70304,1.37172,4.899,0.018240000000000003,0.00532,0.019,4.6848,1.3664,4.88,4.63584,1.35212,4.829,0.018240000000000003,0.00532,0.019,4.6176,1.3468,4.8100000000000005
2020-11-25 15:30:00,4.65552,1.35786,4.8495,0.01872,0.0054600000000000004,0.0195,4.6368,1.3524,4.83,4.57872,1.33546,4.7695,0.01872,0.0054600000000000004,0.0195,4.5600000000000005,1.33,4.75
2020-11-25 16:00:00,4.67376,1.36318,4.8685,0.01776,0.005180000000000001,0.018500000000000003,4.656,1.358,4.85,4.60656,1.34358,4.7985,0.01776,0.005180000000000001,0.018500000000000003,4.5888,1.3384,4.78
2020-11-25 16:30:00,4.91664,1.43402,5.1215,0.020640000000000002,0.00602,0.021500000000000002,4.896,1.428,5.1,4.83984,1.41162,5.0415,0.020640000000000002,0.00602,0.021500000000000002,4.8192,1.4056,5.02
2020-11-25 17:00:00,5.07216,1.47938,5.2835,0.02256,0.006580000000000001,0.0235,5.0496,1.4727999999999999,5.26,4.98576,1.45418,5.1935,0.02256,0.006580000000000001,0.0235,4.9632000000000005,1.4476,5.17
2020-11-25 17:30:00,5.00016,1.45838,5.2085,0.027360000000000002,0.007980000000000001,0.0285,4.9728,1.4504000000000001,5.18,4.92336,1.43598,5.1285,0.027360000000000002,0.007980000000000001,0.0285,4.896,1.428,5.1
2020-11-25 18:00:00,4.80912,1.40266,5.0095,0.02832,0.00826,0.029500000000000002,4.7808,1.3944,4.98,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91
2020-11-25 18:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-11-25 19:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-25 19:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-11-25 20:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-11-25 20:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-11-25 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-11-25 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-11-25 22:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
