Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-25 22:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-11-25 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-11-25 23:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-11-26 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-11-26 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-11-26 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-11-26 01:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-26 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-11-26 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-26 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-26 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-26 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-26 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-26 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-26 05:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-11-26 06:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-11-26 06:30:00,3.32544,0.9699200000000001,3.464,0.02304,0.00672,0.024,3.3024,0.9632000000000001,3.44,3.28704,0.9587200000000001,3.424,0.02304,0.00672,0.024,3.2640000000000002,0.9520000000000001,3.4
2020-11-26 07:00:00,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7
2020-11-26 07:30:00,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32
2020-11-26 08:00:00,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78,4.54464,1.32552,4.734,0.03264,0.00952,0.034,4.5120000000000005,1.316,4.7
2020-11-26 08:30:00,4.74,1.3825,4.9375,0.0264,0.0077,0.0275,4.7136,1.3748,4.91,4.6632,1.3601,4.8575,0.0264,0.0077,0.0275,4.6368,1.3524,4.83
2020-11-26 09:00:00,4.73232,1.38026,4.9295,0.01872,0.0054600000000000004,0.0195,4.7136,1.3748,4.91,4.65552,1.35786,4.8495,0.01872,0.0054600000000000004,0.0195,4.6368,1.3524,4.83
2020-11-26 09:30:00,4.65456,1.35758,4.8485,0.01776,0.005180000000000001,0.018500000000000003,4.6368,1.3524,4.83,4.58736,1.33798,4.7785,0.01776,0.005180000000000001,0.018500000000000003,4.5696,1.3328,4.76
2020-11-26 10:00:00,4.63488,1.3518400000000002,4.828,0.01728,0.00504,0.018000000000000002,4.6176,1.3468,4.8100000000000005,4.55808,1.32944,4.748,0.01728,0.00504,0.018000000000000002,4.5408,1.3244,4.73
2020-11-26 10:30:00,4.57632,1.33476,4.767,0.01632,0.00476,0.017,4.5600000000000005,1.33,4.75,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67
2020-11-26 11:00:00,4.5672,1.3321,4.7575,0.016800000000000002,0.0049,0.0175,4.5504,1.3272,4.74,4.4904,1.3097,4.6775,0.016800000000000002,0.0049,0.0175,4.4736,1.3048,4.66
2020-11-26 11:30:00,4.46928,1.30354,4.6555,0.01488,0.00434,0.0155,4.4544,1.2992,4.64,4.40208,1.28394,4.5855,0.01488,0.00434,0.0155,4.3872,1.2796,4.57
2020-11-26 12:00:00,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64,4.39776,1.28268,4.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,4.3872,1.2796,4.57
2020-11-26 12:30:00,4.59072,1.3389600000000002,4.782,0.01152,0.00336,0.012,4.5792,1.3356,4.77,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69
2020-11-26 13:00:00,4.33536,1.26448,4.516,0.015360000000000002,0.0044800000000000005,0.016,4.32,1.26,4.5,4.26816,1.24488,4.446,0.015360000000000002,0.0044800000000000005,0.016,4.2528,1.2404,4.43
2020-11-26 13:30:00,4.21152,1.22836,4.3870000000000005,0.01632,0.00476,0.017,4.1952,1.2236,4.37,4.15392,1.21156,4.327,0.01632,0.00476,0.017,4.1376,1.2068,4.31
2020-11-26 14:00:00,4.46976,1.30368,4.656,0.015360000000000002,0.0044800000000000005,0.016,4.4544,1.2992,4.64,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005
2020-11-26 14:30:00,4.65936,1.35898,4.8535,0.02256,0.006580000000000001,0.0235,4.6368,1.3524,4.83,4.58256,1.33658,4.7735,0.02256,0.006580000000000001,0.0235,4.5600000000000005,1.33,4.75
2020-11-26 15:00:00,4.63872,1.35296,4.832,0.021120000000000003,0.0061600000000000005,0.022,4.6176,1.3468,4.8100000000000005,4.57152,1.33336,4.7620000000000005,0.021120000000000003,0.0061600000000000005,0.022,4.5504,1.3272,4.74
2020-11-26 15:30:00,4.65744,1.35842,4.8515,0.020640000000000002,0.00602,0.021500000000000002,4.6368,1.3524,4.83,4.59024,1.3388200000000001,4.7815,0.020640000000000002,0.00602,0.021500000000000002,4.5696,1.3328,4.76
2020-11-26 16:00:00,4.83936,1.41148,5.041,0.02016,0.005880000000000001,0.021,4.8192,1.4056,5.02,4.76256,1.38908,4.961,0.02016,0.005880000000000001,0.021,4.7424,1.3832,4.94
2020-11-26 16:30:00,5.00352,1.45936,5.212,0.021120000000000003,0.0061600000000000005,0.022,4.9824,1.4532,5.19,4.91712,1.43416,5.122,0.021120000000000003,0.0061600000000000005,0.022,4.896,1.428,5.1
2020-11-26 17:00:00,5.12256,1.49408,5.336,0.015360000000000002,0.0044800000000000005,0.016,5.1072,1.4896,5.32,5.03616,1.46888,5.246,0.015360000000000002,0.0044800000000000005,0.016,5.0208,1.4644,5.23
2020-11-26 17:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-11-26 18:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2020-11-26 18:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2020-11-26 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-11-26 19:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-11-26 20:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-11-26 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-11-26 21:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-11-26 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-11-26 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-11-26 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-11-26 23:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-11-26 23:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-11-27 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-11-27 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-11-27 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-11-27 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-27 02:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-27 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-27 03:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-27 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-27 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-27 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-27 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-27 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-11-27 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-11-27 06:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-11-27 07:00:00,3.44976,1.00618,3.5935,0.03216,0.009380000000000001,0.0335,3.4176,0.9968,3.56,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52
2020-11-27 07:30:00,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14
2020-11-27 08:00:00,4.39056,1.28058,4.5735,0.03216,0.009380000000000001,0.0335,4.3584,1.2711999999999999,4.54,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47
2020-11-27 08:30:00,4.46736,1.30298,4.6535,0.02256,0.006580000000000001,0.0235,4.4448,1.2964,4.63,4.39056,1.28058,4.5735,0.02256,0.006580000000000001,0.0235,4.368,1.274,4.55
2020-11-27 09:00:00,4.51776,1.31768,4.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,4.5024,1.3132000000000001,4.69,4.45056,1.2980800000000001,4.636,0.015360000000000002,0.0044800000000000005,0.016,4.4352,1.2936,4.62
2020-11-27 09:30:00,4.47264,1.3045200000000001,4.659,0.018240000000000003,0.00532,0.019,4.4544,1.2992,4.64,4.4054400000000005,1.28492,4.589,0.018240000000000003,0.00532,0.019,4.3872,1.2796,4.57
2020-11-27 10:00:00,4.41312,1.28716,4.5969999999999995,0.01632,0.00476,0.017,4.3968,1.2824,4.58,4.34592,1.26756,4.527,0.01632,0.00476,0.017,4.3296,1.2628,4.51
2020-11-27 10:30:00,4.32672,1.26196,4.507,0.01632,0.00476,0.017,4.3104,1.2572,4.49,4.25952,1.2423600000000001,4.437,0.01632,0.00476,0.017,4.2432,1.2376,4.42
2020-11-27 11:00:00,4.38288,1.27834,4.5655,0.01488,0.00434,0.0155,4.368,1.274,4.55,4.31568,1.25874,4.4955,0.01488,0.00434,0.0155,4.3008,1.2544,4.48
2020-11-27 11:30:00,4.52832,1.32076,4.717,0.01632,0.00476,0.017,4.5120000000000005,1.316,4.7,4.46112,1.30116,4.647,0.01632,0.00476,0.017,4.4448,1.2964,4.63
2020-11-27 12:00:00,4.70064,1.3710200000000001,4.8965,0.01584,0.00462,0.0165,4.6848,1.3664,4.88,4.62384,1.34862,4.8165,0.01584,0.00462,0.0165,4.608,1.344,4.8
2020-11-27 12:30:00,4.77216,1.39188,4.971,0.010560000000000002,0.0030800000000000003,0.011,4.7616,1.3888,4.96,4.68576,1.3666800000000001,4.881,0.010560000000000002,0.0030800000000000003,0.011,4.6752,1.3636,4.87
2020-11-27 13:00:00,4.5672,1.3321,4.7575,0.016800000000000002,0.0049,0.0175,4.5504,1.3272,4.74,4.4904,1.3097,4.6775,0.016800000000000002,0.0049,0.0175,4.4736,1.3048,4.66
2020-11-27 13:30:00,4.35744,1.27092,4.539,0.018240000000000003,0.00532,0.019,4.3392,1.2656,4.52,4.29024,1.25132,4.469,0.018240000000000003,0.00532,0.019,4.272,1.246,4.45
2020-11-27 14:00:00,4.21152,1.22836,4.3870000000000005,0.01632,0.00476,0.017,4.1952,1.2236,4.37,4.1443200000000004,1.20876,4.317,0.01632,0.00476,0.017,4.128,1.204,4.3
2020-11-27 14:30:00,4.0992,1.1956,4.27,0.019200000000000002,0.0056,0.02,4.08,1.19,4.25,4.0416,1.1788,4.21,0.019200000000000002,0.0056,0.02,4.0224,1.1732,4.19
2020-11-27 15:00:00,4.22016,1.23088,4.396,0.015360000000000002,0.0044800000000000005,0.016,4.2048,1.2264,4.38,4.15296,1.21128,4.326,0.015360000000000002,0.0044800000000000005,0.016,4.1376,1.2068,4.31
2020-11-27 15:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-11-27 16:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-11-27 16:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-11-27 17:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-11-27 17:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2020-11-27 18:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2020-11-27 18:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-11-27 19:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-27 19:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-11-27 20:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-27 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-27 21:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-11-27 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-27 22:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-11-27 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-11-27 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-11-27 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-11-28 00:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-11-28 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-11-28 01:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-28 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-28 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-28 02:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-28 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-11-28 03:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-28 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-28 04:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-28 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-11-28 05:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-28 06:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-28 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-28 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-11-28 07:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-11-28 08:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-11-28 08:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-11-28 09:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-11-28 09:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-11-28 10:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-11-28 10:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-11-28 11:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-11-28 11:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-28 12:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-11-28 12:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-11-28 13:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-28 13:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-28 14:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-11-28 14:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-28 15:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-11-28 15:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-11-28 16:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-28 16:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-11-28 17:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-11-28 17:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-11-28 18:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-11-28 18:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-11-28 19:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-28 19:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-11-28 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-28 20:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-11-28 21:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-28 21:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-28 22:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-11-28 22:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-11-28 23:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-11-28 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-11-29 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-29 00:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-29 01:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-29 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-29 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-29 02:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-11-29 03:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-29 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-29 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-29 04:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-29 05:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-29 05:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-11-29 06:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-29 06:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-11-29 07:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-29 07:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-29 08:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-29 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-11-29 09:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-11-29 09:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-11-29 10:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-11-29 10:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-11-29 11:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-29 11:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-11-29 12:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-11-29 12:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-11-29 13:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-11-29 13:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-11-29 14:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-11-29 14:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-11-29 15:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-11-29 15:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-11-29 16:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-11-29 16:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-11-29 17:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-29 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-29 18:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-11-29 18:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-29 19:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-11-29 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-29 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-11-29 20:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-11-29 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-29 21:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-11-29 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-11-29 22:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-11-29 23:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-11-29 23:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-11-30 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-11-30 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-30 01:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-30 01:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-30 02:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-30 02:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-30 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-11-30 03:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-30 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-30 04:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-30 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-30 05:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-30 06:00:00,2.56656,0.74858,2.6734999999999998,0.03216,0.009380000000000001,0.0335,2.5343999999999998,0.7392000000000001,2.64,2.5473600000000003,0.7429800000000001,2.6535,0.03216,0.009380000000000001,0.0335,2.5152,0.7336,2.62
2020-11-30 06:30:00,3.05952,0.89236,3.187,0.03552,0.010360000000000001,0.037,3.024,0.882,3.15,3.02112,0.88116,3.147,0.03552,0.010360000000000001,0.037,2.9856,0.8708,3.11
2020-11-30 07:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-11-30 07:30:00,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08
2020-11-30 08:00:00,4.36752,1.27386,4.5495,0.02832,0.00826,0.029500000000000002,4.3392,1.2656,4.52,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45
2020-11-30 08:30:00,4.53264,1.32202,4.7215,0.020640000000000002,0.00602,0.021500000000000002,4.5120000000000005,1.316,4.7,4.46544,1.3024200000000001,4.6515,0.020640000000000002,0.00602,0.021500000000000002,4.4448,1.2964,4.63
2020-11-30 09:00:00,4.6248000000000005,1.3489,4.8175,0.016800000000000002,0.0049,0.0175,4.608,1.344,4.8,4.548,1.3265,4.7375,0.016800000000000002,0.0049,0.0175,4.5312,1.3216,4.72
2020-11-30 09:30:00,4.67136,1.3624800000000001,4.866,0.015360000000000002,0.0044800000000000005,0.016,4.656,1.358,4.85,4.60416,1.34288,4.796,0.015360000000000002,0.0044800000000000005,0.016,4.5888,1.3384,4.78
2020-11-30 10:00:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67
2020-11-30 10:30:00,4.7424,1.3832,4.94,0.009600000000000001,0.0028,0.01,4.7328,1.3804,4.93,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87
2020-11-30 11:00:00,4.74288,1.38334,4.9405,0.01008,0.0029400000000000003,0.0105,4.7328,1.3804,4.93,4.67568,1.36374,4.8705,0.01008,0.0029400000000000003,0.0105,4.6656,1.3608,4.86
2020-11-30 11:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89
2020-11-30 12:00:00,4.78272,1.39496,4.982,0.01152,0.00336,0.012,4.7712,1.3916,4.97,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89
2020-11-30 12:30:00,4.78032,1.39426,4.9795,0.009120000000000001,0.00266,0.0095,4.7712,1.3916,4.97,4.70352,1.37186,4.8995,0.009120000000000001,0.00266,0.0095,4.6944,1.3692,4.89
2020-11-30 13:00:00,4.81344,1.40392,5.014,0.01344,0.003920000000000001,0.014,4.8,1.4,5.0,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92
2020-11-30 13:30:00,4.83216,1.40938,5.0335,0.012960000000000001,0.0037800000000000004,0.0135,4.8192,1.4056,5.02,4.75536,1.38698,4.9535,0.012960000000000001,0.0037800000000000004,0.0135,4.7424,1.3832,4.94
2020-11-30 14:00:00,4.7856000000000005,1.3958,4.985,0.014400000000000001,0.004200000000000001,0.015,4.7712,1.3916,4.97,4.7088,1.3734,4.905,0.014400000000000001,0.004200000000000001,0.015,4.6944,1.3692,4.89
2020-11-30 14:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.0019200000000000003,0.0005600000000000001,0.002,4.7712,1.3916,4.97,4.69632,1.36976,4.892,0.0019200000000000003,0.0005600000000000001,0.002,4.6944,1.3692,4.89
2020-11-30 15:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2020-11-30 15:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2020-11-30 16:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2020-11-30 16:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2020-11-30 17:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2020-11-30 17:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-11-30 18:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2020-11-30 18:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-11-30 19:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-11-30 19:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-11-30 20:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-11-30 20:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-11-30 21:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-11-30 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-11-30 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-30 22:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-30 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-11-30 23:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-12-01 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-12-01 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-12-01 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-01 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-12-01 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-01 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-01 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-01 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-01 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-01 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-01 05:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-12-01 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-12-01 06:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-12-01 06:30:00,3.29616,0.9613800000000001,3.4335,0.00336,0.0009800000000000002,0.0035,3.2928,0.9604,3.43,3.25776,0.95018,3.3935,0.00336,0.0009800000000000002,0.0035,3.2544,0.9492,3.39
2020-12-01 07:00:00,3.6,1.05,3.75,0.038400000000000004,0.0112,0.04,3.5616,1.0388,3.71,3.552,1.036,3.7,0.038400000000000004,0.0112,0.04,3.5136000000000003,1.0248,3.66
2020-12-01 07:30:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,4.10592,1.19756,4.277,0.03552,0.010360000000000001,0.037,4.0704,1.1872,4.24
2020-12-01 08:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51
2020-12-01 08:30:00,4.5475200000000005,1.32636,4.737,0.025920000000000002,0.007560000000000001,0.027,4.5216,1.3188,4.71,4.48032,1.3067600000000001,4.667,0.025920000000000002,0.007560000000000001,0.027,4.4544,1.2992,4.64
2020-12-01 09:00:00,4.53024,1.32132,4.719,0.018240000000000003,0.00532,0.019,4.5120000000000005,1.316,4.7,4.45344,1.29892,4.639,0.018240000000000003,0.00532,0.019,4.4352,1.2936,4.62
2020-12-01 09:30:00,4.704,1.3719999999999999,4.9,0.019200000000000002,0.0056,0.02,4.6848,1.3664,4.88,4.6176,1.3468,4.8100000000000005,0.019200000000000002,0.0056,0.02,4.5984,1.3412,4.79
2020-12-01 10:00:00,4.536,1.323,4.725,0.014400000000000001,0.004200000000000001,0.015,4.5216,1.3188,4.71,4.4592,1.3006,4.645,0.014400000000000001,0.004200000000000001,0.015,4.4448,1.2964,4.63
2020-12-01 10:30:00,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59
2020-12-01 11:00:00,4.46784,1.30312,4.654,0.01344,0.003920000000000001,0.014,4.4544,1.2992,4.64,4.39104,1.28072,4.574,0.01344,0.003920000000000001,0.014,4.3776,1.2768,4.5600000000000005
2020-12-01 11:30:00,4.3824,1.2782,4.565,0.014400000000000001,0.004200000000000001,0.015,4.368,1.274,4.55,4.3152,1.2586,4.495,0.014400000000000001,0.004200000000000001,0.015,4.3008,1.2544,4.48
2020-12-01 12:00:00,4.33824,1.26532,4.519,0.018240000000000003,0.00532,0.019,4.32,1.26,4.5,4.27104,1.24572,4.449,0.018240000000000003,0.00532,0.019,4.2528,1.2404,4.43
2020-12-01 12:30:00,4.36176,1.27218,4.5435,0.012960000000000001,0.0037800000000000004,0.0135,4.3488,1.2684,4.53,4.29456,1.25258,4.4735,0.012960000000000001,0.0037800000000000004,0.0135,4.2816,1.2488000000000001,4.46
2020-12-01 13:00:00,4.30752,1.25636,4.487,0.01632,0.00476,0.017,4.2912,1.2516,4.47,4.24992,1.23956,4.427,0.01632,0.00476,0.017,4.2336,1.2348,4.41
2020-12-01 13:30:00,4.38576,1.27918,4.5685,0.01776,0.005180000000000001,0.018500000000000003,4.368,1.274,4.55,4.31856,1.2595800000000001,4.4985,0.01776,0.005180000000000001,0.018500000000000003,4.3008,1.2544,4.48
2020-12-01 14:00:00,4.32528,1.26154,4.5055,0.01488,0.00434,0.0155,4.3104,1.2572,4.49,4.25808,1.24194,4.4355,0.01488,0.00434,0.0155,4.2432,1.2376,4.42
2020-12-01 14:30:00,4.43712,1.29416,4.622,0.021120000000000003,0.0061600000000000005,0.022,4.416,1.288,4.6,4.3699200000000005,1.2745600000000001,4.552,0.021120000000000003,0.0061600000000000005,0.022,4.3488,1.2684,4.53
2020-12-01 15:00:00,4.56576,1.33168,4.756,0.00576,0.00168,0.006,4.5600000000000005,1.33,4.75,4.49856,1.31208,4.686,0.00576,0.00168,0.006,4.4928,1.3104,4.68
2020-12-01 15:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-12-01 16:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2020-12-01 16:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2020-12-01 17:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2020-12-01 17:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2020-12-01 18:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2020-12-01 18:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-12-01 19:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2020-12-01 19:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-12-01 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-12-01 20:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-12-01 21:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-12-01 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-12-01 22:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-12-01 22:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-12-01 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-12-01 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-12-02 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-12-02 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-12-02 01:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-12-02 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-02 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-12-02 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-02 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-02 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-02 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-12-02 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-02 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-12-02 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-12-02 06:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-12-02 06:30:00,3.24864,0.94752,3.384,0.01344,0.003920000000000001,0.014,3.2352,0.9436,3.37,3.21024,0.93632,3.344,0.01344,0.003920000000000001,0.014,3.1968,0.9324,3.33
2020-12-02 07:00:00,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81,3.64848,1.06414,3.8005,0.038880000000000005,0.011340000000000001,0.0405,3.6096,1.0528,3.76
2020-12-02 07:30:00,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34
2020-12-02 08:00:00,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65
2020-12-02 08:30:00,4.78608,1.39594,4.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7616,1.3888,4.96,4.70928,1.37354,4.9055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6848,1.3664,4.88
2020-12-02 09:00:00,4.836,1.4105,5.0375,0.016800000000000002,0.0049,0.0175,4.8192,1.4056,5.02,4.7592,1.3881000000000001,4.9575,0.016800000000000002,0.0049,0.0175,4.7424,1.3832,4.94
2020-12-02 09:30:00,4.85712,1.41666,5.0595,0.01872,0.0054600000000000004,0.0195,4.8384,1.4112,5.04,4.78032,1.39426,4.9795,0.01872,0.0054600000000000004,0.0195,4.7616,1.3888,4.96
2020-12-02 10:00:00,4.8148800000000005,1.40434,5.0155,0.01488,0.00434,0.0155,4.8,1.4,5.0,4.73808,1.3819400000000002,4.9355,0.01488,0.00434,0.0155,4.7232,1.3776,4.92
2020-12-02 10:30:00,4.81632,1.40476,5.017,0.01632,0.00476,0.017,4.8,1.4,5.0,4.73952,1.38236,4.937,0.01632,0.00476,0.017,4.7232,1.3776,4.92
2020-12-02 11:00:00,4.97712,1.45166,5.1845,0.013920000000000002,0.00406,0.0145,4.9632000000000005,1.4476,5.17,4.89072,1.42646,5.0945,0.013920000000000002,0.00406,0.0145,4.8768,1.4224,5.08
2020-12-02 11:30:00,4.9752,1.4511,5.1825,0.012,0.0035,0.0125,4.9632000000000005,1.4476,5.17,4.8888,1.4259,5.0925,0.012,0.0035,0.0125,4.8768,1.4224,5.08
2020-12-02 12:00:00,4.89264,1.42702,5.0965,0.01584,0.00462,0.0165,4.8768,1.4224,5.08,4.81584,1.40462,5.0165,0.01584,0.00462,0.0165,4.8,1.4,5.0
2020-12-02 12:30:00,4.89264,1.42702,5.0965,0.01584,0.00462,0.0165,4.8768,1.4224,5.08,4.81584,1.40462,5.0165,0.01584,0.00462,0.0165,4.8,1.4,5.0
2020-12-02 13:00:00,4.89408,1.42744,5.098,0.01728,0.00504,0.018000000000000002,4.8768,1.4224,5.08,4.81728,1.40504,5.018,0.01728,0.00504,0.018000000000000002,4.8,1.4,5.0
2020-12-02 13:30:00,4.79424,1.39832,4.994,0.01344,0.003920000000000001,0.014,4.7808,1.3944,4.98,4.71744,1.37592,4.914,0.01344,0.003920000000000001,0.014,4.704,1.3719999999999999,4.9
2020-12-02 14:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2020-12-02 14:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-12-02 15:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
