Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 15:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-12-02 16:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2020-12-02 16:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2020-12-02 17:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2020-12-02 17:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2020-12-02 18:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-12-02 18:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-12-02 19:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2020-12-02 19:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-12-02 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-12-02 20:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-12-02 21:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-12-02 21:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-12-02 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-12-02 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-12-02 23:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-12-02 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-12-03 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-12-03 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-12-03 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-12-03 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-03 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-12-03 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-12-03 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-03 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-03 04:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-03 04:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-03 05:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-03 05:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-12-03 06:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-12-03 06:30:00,3.30288,0.9633400000000001,3.4405,0.01008,0.0029400000000000003,0.0105,3.2928,0.9604,3.43,3.26448,0.9521400000000001,3.4005,0.01008,0.0029400000000000003,0.0105,3.2544,0.9492,3.39
2020-12-03 07:00:00,3.67584,1.07212,3.829,0.03744,0.010920000000000001,0.039,3.6384,1.0612,3.79,3.61824,1.05532,3.769,0.03744,0.010920000000000001,0.039,3.5808,1.0444,3.73
2020-12-03 07:30:00,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44,4.22976,1.23368,4.406,0.03456,0.01008,0.036000000000000004,4.1952,1.2236,4.37
2020-12-03 08:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2020-12-03 08:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2020-12-03 09:00:00,4.8911999999999995,1.4266,5.095,0.0048000000000000004,0.0014,0.005,4.8864,1.4252,5.09,4.8144,1.4042,5.015,0.0048000000000000004,0.0014,0.005,4.8096,1.4028,5.01
2020-12-03 09:30:00,4.8796800000000005,1.42324,5.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8672,1.4196,5.07,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99
2020-12-03 10:00:00,4.96704,1.44872,5.174,0.01344,0.003920000000000001,0.014,4.9536,1.4448,5.16,4.88064,1.42352,5.084,0.01344,0.003920000000000001,0.014,4.8672,1.4196,5.07
2020-12-03 10:30:00,5.06736,1.47798,5.2785,0.00816,0.00238,0.0085,5.0592,1.4756,5.27,4.98096,1.45278,5.1885,0.00816,0.00238,0.0085,4.9728,1.4504000000000001,5.18
2020-12-03 11:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2020-12-03 11:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2020-12-03 12:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-03 12:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-03 13:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22
2020-12-03 13:30:00,5.10768,1.48974,5.3205,0.00048000000000000007,0.00014000000000000001,0.0005,5.1072,1.4896,5.32,5.01168,1.46174,5.2205,0.00048000000000000007,0.00014000000000000001,0.0005,5.0112,1.4616,5.22
2020-12-03 14:00:00,5.0208,1.4644,5.23,0.009600000000000001,0.0028,0.01,5.0112,1.4616,5.22,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13
2020-12-03 14:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-12-03 15:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-12-03 15:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2020-12-03 16:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2020-12-03 16:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-03 17:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2020-12-03 17:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2020-12-03 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2020-12-03 18:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-12-03 19:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-12-03 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-12-03 20:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-12-03 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-12-03 21:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-12-03 21:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-12-03 22:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-03 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-12-03 23:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-12-03 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-12-04 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-12-04 00:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-12-04 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-04 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-12-04 02:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-04 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-12-04 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-04 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-12-04 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-12-04 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-04 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-04 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-12-04 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-12-04 06:30:00,3.27888,0.9563400000000001,3.4155,0.01488,0.00434,0.0155,3.2640000000000002,0.9520000000000001,3.4,3.24048,0.9451400000000001,3.3755,0.01488,0.00434,0.0155,3.2256,0.9408000000000001,3.36
2020-12-04 07:00:00,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69
2020-12-04 07:30:00,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35,4.1376,1.2068,4.31,0.028800000000000003,0.008400000000000001,0.03,4.1088000000000005,1.1984,4.28
2020-12-04 08:00:00,4.61664,1.34652,4.809,0.00864,0.00252,0.009000000000000001,4.608,1.344,4.8,4.53984,1.32412,4.729,0.00864,0.00252,0.009000000000000001,4.5312,1.3216,4.72
2020-12-04 08:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2020-12-04 09:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-12-04 09:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2020-12-04 10:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-12-04 10:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2020-12-04 11:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2020-12-04 11:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-04 12:00:00,5.232,1.526,5.45,0.009600000000000001,0.0028,0.01,5.2224,1.5232,5.44,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35
2020-12-04 12:30:00,5.24784,1.53062,5.4665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2416,1.5288,5.46,5.16144,1.50542,5.3765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1552,1.5036,5.37
2020-12-04 13:00:00,5.16336,1.50598,5.3785,0.00816,0.00238,0.0085,5.1552,1.5036,5.37,5.07696,1.48078,5.2885,0.00816,0.00238,0.0085,5.0688,1.4784000000000002,5.28
2020-12-04 13:30:00,5.20368,1.51774,5.4205,0.00048000000000000007,0.00014000000000000001,0.0005,5.2032,1.5176,5.42,5.11728,1.49254,5.3305,0.00048000000000000007,0.00014000000000000001,0.0005,5.1168,1.4924,5.33
2020-12-04 14:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2020-12-04 14:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2020-12-04 15:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-12-04 15:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-12-04 16:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2020-12-04 16:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-12-04 17:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-12-04 17:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-12-04 18:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-12-04 18:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-12-04 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-12-04 19:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-12-04 20:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-12-04 20:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-12-04 21:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-12-04 21:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-04 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-12-04 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-12-04 23:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-12-04 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-12-05 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-12-05 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-05 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-05 01:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-12-05 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-12-05 02:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-12-05 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-12-05 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-05 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-05 04:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-12-05 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-12-05 05:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-12-05 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-05 06:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-05 07:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-12-05 07:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-12-05 08:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-12-05 08:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-12-05 09:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-12-05 09:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-12-05 10:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-12-05 10:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-05 11:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-12-05 11:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-12-05 12:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-12-05 12:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-12-05 13:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-12-05 13:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-12-05 14:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-12-05 14:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-12-05 15:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-12-05 15:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-12-05 16:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-12-05 16:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-12-05 17:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-12-05 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-12-05 18:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-12-05 18:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-12-05 19:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-12-05 19:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-12-05 20:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-12-05 20:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-12-05 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-12-05 21:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-12-05 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-12-05 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-12-05 23:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-12-05 23:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-12-06 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-12-06 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-06 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-06 01:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-06 02:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-12-06 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-12-06 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-12-06 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-06 04:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-12-06 04:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-06 05:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-06 05:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-12-06 06:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-12-06 06:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-12-06 07:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-06 07:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-12-06 08:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-12-06 08:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-12-06 09:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-12-06 09:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-12-06 10:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-12-06 10:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-12-06 11:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-06 11:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-12-06 12:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-12-06 12:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-12-06 13:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-12-06 13:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-12-06 14:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-12-06 14:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-12-06 15:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-12-06 15:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-12-06 16:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-12-06 16:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-12-06 17:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-12-06 17:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-12-06 18:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-12-06 18:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-12-06 19:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-12-06 19:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-12-06 20:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-12-06 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-12-06 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-12-06 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-12-06 22:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-12-06 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-12-06 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-12-06 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-12-07 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-07 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-07 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-07 01:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-07 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-12-07 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-12-07 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-12-07 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-07 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-07 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-12-07 05:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-12-07 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-07 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-12-07 06:30:00,3.2448,0.9464,3.38,0.009600000000000001,0.0028,0.01,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.009600000000000001,0.0028,0.01,3.1968,0.9324,3.33
2020-12-07 07:00:00,3.69408,1.07744,3.848,0.02688,0.007840000000000001,0.028,3.6672000000000002,1.0696,3.8200000000000003,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77
2020-12-07 07:30:00,4.20864,1.22752,4.384,0.02304,0.00672,0.024,4.1856,1.2208,4.36,4.14144,1.20792,4.314,0.02304,0.00672,0.024,4.1184,1.2012,4.29
2020-12-07 08:00:00,4.54368,1.32524,4.733,0.022080000000000002,0.00644,0.023,4.5216,1.3188,4.71,4.4764800000000005,1.30564,4.663,0.022080000000000002,0.00644,0.023,4.4544,1.2992,4.64
2020-12-07 08:30:00,4.71264,1.37452,4.909,0.00864,0.00252,0.009000000000000001,4.704,1.3719999999999999,4.9,4.63584,1.35212,4.829,0.00864,0.00252,0.009000000000000001,4.6272,1.3496000000000001,4.82
2020-12-07 09:00:00,4.836,1.4105,5.0375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.8288,1.4084,5.03,4.7592,1.3881000000000001,4.9575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.752,1.3860000000000001,4.95
2020-12-07 09:30:00,5.04,1.47,5.25,0.009600000000000001,0.0028,0.01,5.0304,1.4672,5.24,4.9536,1.4448,5.16,0.009600000000000001,0.0028,0.01,4.944,1.442,5.15
2020-12-07 10:00:00,5.08704,1.48372,5.299,0.00864,0.00252,0.009000000000000001,5.0784,1.4812,5.29,5.00064,1.45852,5.209,0.00864,0.00252,0.009000000000000001,4.992,1.456,5.2
2020-12-07 10:30:00,5.1336,1.4973,5.3475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.1264,1.4952,5.34,5.0472,1.4721,5.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.04,1.47,5.25
2020-12-07 11:00:00,5.16384,1.5061200000000001,5.379,0.00864,0.00252,0.009000000000000001,5.1552,1.5036,5.37,5.07744,1.48092,5.289,0.00864,0.00252,0.009000000000000001,5.0688,1.4784000000000002,5.28
2020-12-07 11:30:00,5.17104,1.5082200000000001,5.3865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1648,1.5064000000000002,5.38,5.08464,1.48302,5.2965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0784,1.4812,5.29
2020-12-07 12:00:00,5.22864,1.52502,5.4465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2224,1.5232,5.44,5.14224,1.4998200000000002,5.3565000000000005,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.136,1.498,5.35
2020-12-07 12:30:00,5.2968,1.5449000000000002,5.5175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.2896,1.5428000000000002,5.51,5.2104,1.5197,5.4275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.2032,1.5176,5.42
2020-12-07 13:00:00,5.26176,1.53468,5.481,0.010560000000000002,0.0030800000000000003,0.011,5.2512,1.5316,5.47,5.17536,1.50948,5.391,0.010560000000000002,0.0030800000000000003,0.011,5.1648,1.5064000000000002,5.38
2020-12-07 13:30:00,5.22048,1.52264,5.438,0.007680000000000001,0.0022400000000000002,0.008,5.2128,1.5204,5.43,5.13408,1.49744,5.348,0.007680000000000001,0.0022400000000000002,0.008,5.1264,1.4952,5.34
2020-12-07 14:00:00,5.12496,1.49478,5.3385,0.00816,0.00238,0.0085,5.1168,1.4924,5.33,5.03856,1.46958,5.2485,0.00816,0.00238,0.0085,5.0304,1.4672,5.24
2020-12-07 14:30:00,5.0856,1.4833,5.2975,0.016800000000000002,0.0049,0.0175,5.0688,1.4784000000000002,5.28,4.9992,1.4581,5.2075,0.016800000000000002,0.0049,0.0175,4.9824,1.4532,5.19
2020-12-07 15:00:00,4.96224,1.44732,5.169,0.018240000000000003,0.00532,0.019,4.944,1.442,5.15,4.88544,1.42492,5.089,0.018240000000000003,0.00532,0.019,4.8672,1.4196,5.07
2020-12-07 15:30:00,5.02896,1.46678,5.2385,0.01776,0.005180000000000001,0.018500000000000003,5.0112,1.4616,5.22,4.94256,1.44158,5.1485,0.01776,0.005180000000000001,0.018500000000000003,4.9248,1.4364,5.13
2020-12-07 16:00:00,5.1816,1.5112999999999999,5.3975,0.016800000000000002,0.0049,0.0175,5.1648,1.5064000000000002,5.38,5.0952,1.4861,5.3075,0.016800000000000002,0.0049,0.0175,5.0784,1.4812,5.29
2020-12-07 16:30:00,5.3064,1.5477,5.5275,0.016800000000000002,0.0049,0.0175,5.2896,1.5428000000000002,5.51,5.22,1.5225,5.4375,0.016800000000000002,0.0049,0.0175,5.2032,1.5176,5.42
2020-12-07 17:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.01632,0.00476,0.017,5.3568,1.5624,5.58,5.28672,1.54196,5.507,0.01632,0.00476,0.017,5.2704,1.5372,5.49
2020-12-07 17:30:00,5.20128,1.5170400000000002,5.418,0.007680000000000001,0.0022400000000000002,0.008,5.1936,1.5148000000000001,5.41,5.11488,1.49184,5.328,0.007680000000000001,0.0022400000000000002,0.008,5.1072,1.4896,5.32
2020-12-07 18:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23
2020-12-07 18:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2020-12-07 19:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-12-07 19:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-12-07 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-12-07 20:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-12-07 21:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-12-07 21:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-12-07 22:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-12-07 22:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-12-07 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-12-07 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-12-08 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-12-08 00:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-12-08 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-12-08 01:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-12-08 02:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-12-08 02:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-12-08 03:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-08 03:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-08 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-12-08 04:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-08 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-12-08 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-12-08 06:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-12-08 06:30:00,3.43872,1.00296,3.582,0.0019200000000000003,0.0005600000000000001,0.002,3.4368,1.0024,3.58,3.40032,0.9917600000000001,3.542,0.0019200000000000003,0.0005600000000000001,0.002,3.3984,0.9912000000000001,3.54
2020-12-08 07:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-12-08 07:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-12-08 08:00:00,4.72416,1.37788,4.921,0.0009600000000000001,0.00028000000000000003,0.001,4.7232,1.3776,4.92,4.64736,1.35548,4.841,0.0009600000000000001,0.00028000000000000003,0.001,4.6464,1.3552,4.84
2020-12-08 08:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2020-12-08 09:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-12-08 09:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22
2020-12-08 10:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2020-12-08 10:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2020-12-08 11:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-12-08 11:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-08 12:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2020-12-08 12:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-12-08 13:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2020-12-08 13:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36
2020-12-08 14:00:00,5.0217600000000004,1.46468,5.231,0.0009600000000000001,0.00028000000000000003,0.001,5.0208,1.4644,5.23,4.94496,1.44228,5.151,0.0009600000000000001,0.00028000000000000003,0.001,4.944,1.442,5.15
2020-12-08 14:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-12-08 15:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-12-08 15:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34
2020-12-08 16:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43
2020-12-08 16:30:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51
2020-12-08 17:00:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48
2020-12-08 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2020-12-08 18:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2020-12-08 18:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2020-12-08 19:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2020-12-08 19:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-12-08 20:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-12-08 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-12-08 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-12-08 21:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-12-08 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-12-08 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-12-08 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-12-08 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-12-09 00:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-12-09 00:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-12-09 01:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-12-09 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-09 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-09 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-12-09 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-09 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-09 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-09 04:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-09 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-12-09 05:30:00,2.59248,0.75614,2.7005,0.00048000000000000007,0.00014000000000000001,0.0005,2.592,0.756,2.7,2.57328,0.7505400000000001,2.6805,0.00048000000000000007,0.00014000000000000001,0.0005,2.5728,0.7504000000000001,2.68
2020-12-09 06:00:00,2.76768,0.8072400000000001,2.883,0.03168,0.00924,0.033,2.7359999999999998,0.798,2.85,2.74848,0.80164,2.863,0.03168,0.00924,0.033,2.7168,0.7924,2.83
2020-12-09 06:30:00,3.30624,0.9643200000000001,3.444,0.03264,0.00952,0.034,3.2736,0.9548000000000001,3.41,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37
2020-12-09 07:00:00,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77
2020-12-09 07:30:00,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39
2020-12-09 08:00:00,4.68096,1.36528,4.876,0.015360000000000002,0.0044800000000000005,0.016,4.6656,1.3608,4.86,4.60416,1.34288,4.796,0.015360000000000002,0.0044800000000000005,0.016,4.5888,1.3384,4.78
2020-12-09 08:30:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,4.75392,1.38656,4.952,0.01152,0.00336,0.012,4.7424,1.3832,4.94
2020-12-09 09:00:00,4.82688,1.40784,5.028,0.007680000000000001,0.0022400000000000002,0.008,4.8192,1.4056,5.02,4.7500800000000005,1.38544,4.948,0.007680000000000001,0.0022400000000000002,0.008,4.7424,1.3832,4.94
2020-12-09 09:30:00,4.92528,1.43654,5.1305,0.01008,0.0029400000000000003,0.0105,4.9152000000000005,1.4336,5.12,4.84848,1.41414,5.0505,0.01008,0.0029400000000000003,0.0105,4.8384,1.4112,5.04
2020-12-09 10:00:00,5.01168,1.46174,5.2205,0.01008,0.0029400000000000003,0.0105,5.0016,1.4588,5.21,4.92528,1.43654,5.1305,0.01008,0.0029400000000000003,0.0105,4.9152000000000005,1.4336,5.12
2020-12-09 10:30:00,4.98576,1.45418,5.1935,0.00336,0.0009800000000000002,0.0035,4.9824,1.4532,5.19,4.91856,1.43458,5.1235,0.00336,0.0009800000000000002,0.0035,4.9152000000000005,1.4336,5.12
2020-12-09 11:00:00,5.02656,1.46608,5.236,0.00576,0.00168,0.006,5.0208,1.4644,5.23,4.94976,1.44368,5.156,0.00576,0.00168,0.006,4.944,1.442,5.15
2020-12-09 11:30:00,4.91472,1.43346,5.1195,0.009120000000000001,0.00266,0.0095,4.9056,1.4308,5.11,4.83792,1.41106,5.0395,0.009120000000000001,0.00266,0.0095,4.8288,1.4084,5.03
2020-12-09 12:00:00,4.83744,1.41092,5.039,0.00864,0.00252,0.009000000000000001,4.8288,1.4084,5.03,4.76064,1.38852,4.959,0.00864,0.00252,0.009000000000000001,4.752,1.3860000000000001,4.95
2020-12-09 12:30:00,4.9368,1.4399,5.1425,0.0024000000000000002,0.0007,0.0025,4.9344,1.4392,5.14,4.86,1.4175,5.0625,0.0024000000000000002,0.0007,0.0025,4.8576,1.4168,5.06
2020-12-09 13:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2020-12-09 13:30:00,4.86624,1.41932,5.069,0.00864,0.00252,0.009000000000000001,4.8576,1.4168,5.06,4.78944,1.3969200000000002,4.989,0.00864,0.00252,0.009000000000000001,4.7808,1.3944,4.98
