Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-09 14:00:00,4.97424,1.45082,5.1815,0.011040000000000001,0.00322,0.0115,4.9632000000000005,1.4476,5.17,4.88784,1.42562,5.0915,0.011040000000000001,0.00322,0.0115,4.8768,1.4224,5.08
2020-12-09 14:30:00,4.99728,1.45754,5.2055,0.01488,0.00434,0.0155,4.9824,1.4532,5.19,4.91088,1.43234,5.1155,0.01488,0.00434,0.0155,4.896,1.428,5.1
2020-12-09 15:00:00,4.9968,1.4574,5.205,0.014400000000000001,0.004200000000000001,0.015,4.9824,1.4532,5.19,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1
2020-12-09 15:30:00,5.03712,1.46916,5.247,0.01632,0.00476,0.017,5.0208,1.4644,5.23,4.9507200000000005,1.4439600000000001,5.157,0.01632,0.00476,0.017,4.9344,1.4392,5.14
2020-12-09 16:00:00,5.08176,1.48218,5.2935,0.012960000000000001,0.0037800000000000004,0.0135,5.0688,1.4784000000000002,5.28,4.99536,1.4569800000000002,5.2035,0.012960000000000001,0.0037800000000000004,0.0135,4.9824,1.4532,5.19
2020-12-09 16:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43
2020-12-09 17:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36
2020-12-09 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-12-09 18:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2020-12-09 18:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-12-09 19:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2020-12-09 19:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2020-12-09 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-12-09 20:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-12-09 21:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-12-09 21:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-12-09 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-12-09 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-12-09 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-12-09 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-12-10 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-12-10 00:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-12-10 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-10 01:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-10 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-10 02:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-12-10 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-10 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-10 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-12-10 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-10 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-10 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-10 06:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-12-10 06:30:00,3.27216,0.9543800000000001,3.4085,0.00816,0.00238,0.0085,3.2640000000000002,0.9520000000000001,3.4,3.23376,0.9431800000000001,3.3685,0.00816,0.00238,0.0085,3.2256,0.9408000000000001,3.36
2020-12-10 07:00:00,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-12-10 07:30:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31
2020-12-10 08:00:00,4.60512,1.3431600000000001,4.797,0.025920000000000002,0.007560000000000001,0.027,4.5792,1.3356,4.77,4.53792,1.32356,4.727,0.025920000000000002,0.007560000000000001,0.027,4.5120000000000005,1.316,4.7
2020-12-10 08:30:00,4.7784,1.3937,4.9775,0.016800000000000002,0.0049,0.0175,4.7616,1.3888,4.96,4.7016,1.3713,4.8975,0.016800000000000002,0.0049,0.0175,4.6848,1.3664,4.88
2020-12-10 09:00:00,4.89504,1.42772,5.099,0.00864,0.00252,0.009000000000000001,4.8864,1.4252,5.09,4.81824,1.4053200000000001,5.019,0.00864,0.00252,0.009000000000000001,4.8096,1.4028,5.01
2020-12-10 09:30:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99
2020-12-10 10:00:00,4.93488,1.43934,5.1405,0.01008,0.0029400000000000003,0.0105,4.9248,1.4364,5.13,4.85808,1.41694,5.0605,0.01008,0.0029400000000000003,0.0105,4.848,1.4140000000000001,5.05
2020-12-10 10:30:00,5.05008,1.47294,5.2605,0.01008,0.0029400000000000003,0.0105,5.04,1.47,5.25,4.96368,1.44774,5.1705,0.01008,0.0029400000000000003,0.0105,4.9536,1.4448,5.16
2020-12-10 11:00:00,4.99344,1.45642,5.2015,0.011040000000000001,0.00322,0.0115,4.9824,1.4532,5.19,4.90704,1.4312200000000002,5.1115,0.011040000000000001,0.00322,0.0115,4.896,1.428,5.1
2020-12-10 11:30:00,4.9464,1.4427,5.1525,0.012,0.0035,0.0125,4.9344,1.4392,5.14,4.86,1.4175,5.0625,0.012,0.0035,0.0125,4.848,1.4140000000000001,5.05
2020-12-10 12:00:00,4.94688,1.44284,5.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9344,1.4392,5.14,4.86048,1.41764,5.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.848,1.4140000000000001,5.05
2020-12-10 12:30:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99
2020-12-10 13:00:00,4.88064,1.42352,5.084,0.01344,0.003920000000000001,0.014,4.8672,1.4196,5.07,4.80384,1.4011200000000001,5.004,0.01344,0.003920000000000001,0.014,4.7904,1.3972,4.99
2020-12-10 13:30:00,5.02368,1.46524,5.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0112,1.4616,5.22,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13
2020-12-10 14:00:00,5.08752,1.48386,5.2995,0.009120000000000001,0.00266,0.0095,5.0784,1.4812,5.29,4.99152,1.45586,5.1995000000000005,0.009120000000000001,0.00266,0.0095,4.9824,1.4532,5.19
2020-12-10 14:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2020-12-10 15:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2020-12-10 15:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-12-10 16:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2020-12-10 16:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2020-12-10 17:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-12-10 17:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2020-12-10 18:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2020-12-10 18:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-12-10 19:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-12-10 19:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-12-10 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-12-10 20:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-12-10 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-12-10 21:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-12-10 22:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-10 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-12-10 23:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-12-10 23:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-12-11 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-12-11 00:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-12-11 01:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-12-11 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-11 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-12-11 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-11 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-11 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-11 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-11 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-11 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-11 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-11 06:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-12-11 06:30:00,3.204,0.9345,3.3375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1968,0.9324,3.33,3.1656,0.9233,3.2975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1584,0.9212,3.29
2020-12-11 07:00:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62
2020-12-11 07:30:00,4.10832,1.19826,4.2795,0.02832,0.00826,0.029500000000000002,4.08,1.19,4.25,4.05072,1.18146,4.2195,0.02832,0.00826,0.029500000000000002,4.0224,1.1732,4.19
2020-12-11 08:00:00,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66,4.43424,1.29332,4.619,0.027840000000000004,0.00812,0.029,4.4064,1.2852000000000001,4.59
2020-12-11 08:30:00,4.70064,1.3710200000000001,4.8965,0.01584,0.00462,0.0165,4.6848,1.3664,4.88,4.61424,1.34582,4.8065,0.01584,0.00462,0.0165,4.5984,1.3412,4.79
2020-12-11 09:00:00,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92,4.65024,1.35632,4.844,0.01344,0.003920000000000001,0.014,4.6368,1.3524,4.83
2020-12-11 09:30:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,4.64832,1.35576,4.842,0.01152,0.00336,0.012,4.6368,1.3524,4.83
2020-12-11 10:00:00,4.8796800000000005,1.42324,5.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8672,1.4196,5.07,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99
2020-12-11 10:30:00,4.992,1.456,5.2,0.009600000000000001,0.0028,0.01,4.9824,1.4532,5.19,4.9056,1.4308,5.11,0.009600000000000001,0.0028,0.01,4.896,1.428,5.1
2020-12-11 11:00:00,5.0208,1.4644,5.23,0.009600000000000001,0.0028,0.01,5.0112,1.4616,5.22,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13
2020-12-11 11:30:00,5.00112,1.45866,5.2095,0.009120000000000001,0.00266,0.0095,4.992,1.456,5.2,4.92432,1.43626,5.1295,0.009120000000000001,0.00266,0.0095,4.9152000000000005,1.4336,5.12
2020-12-11 12:00:00,4.9368,1.4399,5.1425,0.012,0.0035,0.0125,4.9248,1.4364,5.13,4.8504000000000005,1.4147,5.0525,0.012,0.0035,0.0125,4.8384,1.4112,5.04
2020-12-11 12:30:00,4.90416,1.43038,5.1085,0.00816,0.00238,0.0085,4.896,1.428,5.1,4.8273600000000005,1.40798,5.0285,0.00816,0.00238,0.0085,4.8192,1.4056,5.02
2020-12-11 13:00:00,4.98528,1.45404,5.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9728,1.4504000000000001,5.18,4.89888,1.42884,5.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8864,1.4252,5.09
2020-12-11 13:30:00,4.8144,1.4042,5.015,0.014400000000000001,0.004200000000000001,0.015,4.8,1.4,5.0,4.728,1.379,4.925,0.014400000000000001,0.004200000000000001,0.015,4.7136,1.3748,4.91
2020-12-11 14:00:00,4.5768,1.3349,4.7675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.5696,1.3328,4.76,4.5,1.3125,4.6875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.4928,1.3104,4.68
2020-12-11 14:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-12-11 15:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2020-12-11 15:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-12-11 16:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-12-11 16:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-12-11 17:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2020-12-11 17:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-12-11 18:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2020-12-11 18:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2020-12-11 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-12-11 19:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-12-11 20:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-12-11 20:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-12-11 21:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-12-11 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-12-11 22:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-12-11 22:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-12-11 23:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-12-11 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-12-12 00:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-12 00:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-12-12 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-12 01:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-12-12 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-12-12 02:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-12-12 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-12-12 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-12 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-12-12 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-12-12 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-12-12 05:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-12-12 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-12-12 06:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-12-12 07:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-12-12 07:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-12-12 08:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-12-12 08:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-12-12 09:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-12-12 09:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-12-12 10:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-12-12 10:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-12-12 11:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-12-12 11:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-12-12 12:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-12-12 12:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-12-12 13:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-12-12 13:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-12-12 14:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-12-12 14:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-12-12 15:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-12-12 15:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-12-12 16:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-12-12 16:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-12-12 17:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-12-12 17:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-12-12 18:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-12-12 18:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-12-12 19:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-12-12 19:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-12-12 20:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-12-12 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-12-12 21:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-12-12 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-12-12 22:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-12-12 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-12-12 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-12-12 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-12-13 00:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-12-13 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-12-13 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-12-13 01:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-13 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-12-13 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-12-13 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-13 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-13 04:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-12-13 04:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-12-13 05:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-13 05:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-12-13 06:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-12-13 06:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-12-13 07:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-13 07:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-12-13 08:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-12-13 08:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-12-13 09:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-12-13 09:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-12-13 10:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-12-13 10:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-12-13 11:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-12-13 11:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-12-13 12:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-12-13 12:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-12-13 13:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-12-13 13:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-12-13 14:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-12-13 14:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-12-13 15:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-12-13 15:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-12-13 16:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-12-13 16:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-12-13 17:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-12-13 17:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-12-13 18:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2020-12-13 18:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-12-13 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-12-13 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-12-13 20:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-12-13 20:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-12-13 21:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-12-13 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-13 22:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-12-13 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-12-13 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-12-13 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-12-14 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-12-14 00:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-12-14 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-14 01:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-12-14 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-12-14 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-12-14 03:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-12-14 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-14 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-14 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-14 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-12-14 05:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-12-14 06:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-12-14 06:30:00,3.29376,0.9606800000000001,3.431,0.010560000000000002,0.0030800000000000003,0.011,3.2832,0.9576,3.42,3.24576,0.9466800000000001,3.3810000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.2352,0.9436,3.37
2020-12-14 07:00:00,3.61104,1.05322,3.7615,0.030240000000000003,0.008820000000000001,0.0315,3.5808,1.0444,3.73,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69
2020-12-14 07:30:00,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25
2020-12-14 08:00:00,4.49568,1.31124,4.683,0.022080000000000002,0.00644,0.023,4.4736,1.3048,4.66,4.41888,1.28884,4.603,0.022080000000000002,0.00644,0.023,4.3968,1.2824,4.58
2020-12-14 08:30:00,4.66992,1.36206,4.8645,0.013920000000000002,0.00406,0.0145,4.656,1.358,4.85,4.59312,1.33966,4.7845,0.013920000000000002,0.00406,0.0145,4.5792,1.3356,4.77
2020-12-14 09:00:00,4.71408,1.37494,4.9105,0.01008,0.0029400000000000003,0.0105,4.704,1.3719999999999999,4.9,4.6372800000000005,1.35254,4.8305,0.01008,0.0029400000000000003,0.0105,4.6272,1.3496000000000001,4.82
2020-12-14 09:30:00,4.71744,1.37592,4.914,0.01344,0.003920000000000001,0.014,4.704,1.3719999999999999,4.9,4.64064,1.35352,4.834,0.01344,0.003920000000000001,0.014,4.6272,1.3496000000000001,4.82
2020-12-14 10:00:00,4.6310400000000005,1.35072,4.824,0.01344,0.003920000000000001,0.014,4.6176,1.3468,4.8100000000000005,4.55424,1.32832,4.744,0.01344,0.003920000000000001,0.014,4.5408,1.3244,4.73
2020-12-14 10:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,4.41696,1.28828,4.601,0.010560000000000002,0.0030800000000000003,0.011,4.4064,1.2852000000000001,4.59
2020-12-14 11:00:00,4.54176,1.32468,4.731,0.010560000000000002,0.0030800000000000003,0.011,4.5312,1.3216,4.72,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64
2020-12-14 11:30:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,4.42848,1.2916400000000001,4.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.416,1.288,4.6
2020-12-14 12:00:00,4.46976,1.30368,4.656,0.015360000000000002,0.0044800000000000005,0.016,4.4544,1.2992,4.64,4.40256,1.2840799999999999,4.586,0.015360000000000002,0.0044800000000000005,0.016,4.3872,1.2796,4.57
2020-12-14 12:30:00,4.66944,1.36192,4.864,0.01344,0.003920000000000001,0.014,4.656,1.358,4.85,4.59264,1.33952,4.784,0.01344,0.003920000000000001,0.014,4.5792,1.3356,4.77
2020-12-14 13:00:00,4.61328,1.34554,4.8055,0.01488,0.00434,0.0155,4.5984,1.3412,4.79,4.53648,1.32314,4.7255,0.01488,0.00434,0.0155,4.5216,1.3188,4.71
2020-12-14 13:30:00,4.5168,1.3174000000000001,4.705,0.014400000000000001,0.004200000000000001,0.015,4.5024,1.3132000000000001,4.69,4.44,1.295,4.625,0.014400000000000001,0.004200000000000001,0.015,4.4256,1.2908,4.61
2020-12-14 14:00:00,4.5182400000000005,1.31782,4.7065,0.01584,0.00462,0.0165,4.5024,1.3132000000000001,4.69,4.44144,1.29542,4.6265,0.01584,0.00462,0.0165,4.4256,1.2908,4.61
2020-12-14 14:30:00,4.5384,1.3237,4.7275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.5312,1.3216,4.72,4.4616,1.3013,4.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.4544,1.2992,4.64
2020-12-14 15:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-12-14 15:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2020-12-14 16:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2020-12-14 16:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2020-12-14 17:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-12-14 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2020-12-14 18:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2020-12-14 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2020-12-14 19:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-12-14 19:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-12-14 20:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-12-14 20:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-12-14 21:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-12-14 21:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-12-14 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-12-14 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-12-14 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-12-14 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-12-15 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-12-15 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-12-15 01:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-12-15 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-15 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-15 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-12-15 03:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-12-15 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-12-15 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-12-15 04:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-15 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-15 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-12-15 06:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-12-15 06:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-12-15 07:00:00,3.6024000000000003,1.0507,3.7525,0.031200000000000002,0.0091,0.0325,3.5712,1.0416,3.7199999999999998,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2020-12-15 07:30:00,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24
2020-12-15 08:00:00,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69,4.45296,1.29878,4.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.4256,1.2908,4.61
2020-12-15 08:30:00,4.608,1.344,4.8,0.009600000000000001,0.0028,0.01,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.009600000000000001,0.0028,0.01,4.5120000000000005,1.316,4.7
2020-12-15 09:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-12-15 09:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2020-12-15 10:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2020-12-15 10:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2020-12-15 11:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-12-15 11:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-12-15 12:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-12-15 12:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-12-15 13:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-12-15 13:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-12-15 14:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2020-12-15 14:30:00,4.5662400000000005,1.33182,4.7565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.5600000000000005,1.33,4.75,4.48944,1.30942,4.6765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.4832,1.3076,4.67
2020-12-15 15:00:00,4.65648,1.3581400000000001,4.8505,0.019680000000000003,0.00574,0.0205,4.6368,1.3524,4.83,4.57968,1.33574,4.7705,0.019680000000000003,0.00574,0.0205,4.5600000000000005,1.33,4.75
2020-12-15 15:30:00,4.7313600000000005,1.37998,4.9285,0.01776,0.005180000000000001,0.018500000000000003,4.7136,1.3748,4.91,4.65456,1.35758,4.8485,0.01776,0.005180000000000001,0.018500000000000003,4.6368,1.3524,4.83
2020-12-15 16:00:00,4.7500800000000005,1.38544,4.948,0.01728,0.00504,0.018000000000000002,4.7328,1.3804,4.93,4.66368,1.3602400000000001,4.858,0.01728,0.00504,0.018000000000000002,4.6464,1.3552,4.84
2020-12-15 16:30:00,4.86528,1.41904,5.068,0.01728,0.00504,0.018000000000000002,4.848,1.4140000000000001,5.05,4.77888,1.39384,4.978,0.01728,0.00504,0.018000000000000002,4.7616,1.3888,4.96
2020-12-15 17:00:00,4.98384,1.45362,5.1915,0.020640000000000002,0.00602,0.021500000000000002,4.9632000000000005,1.4476,5.17,4.8974400000000005,1.42842,5.1015,0.020640000000000002,0.00602,0.021500000000000002,4.8768,1.4224,5.08
2020-12-15 17:30:00,4.8744,1.4217,5.0775,0.0264,0.0077,0.0275,4.848,1.4140000000000001,5.05,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97
2020-12-15 18:00:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2020-12-15 18:30:00,4.584,1.337,4.775,0.0048000000000000004,0.0014,0.005,4.5792,1.3356,4.77,4.5072,1.3146,4.695,0.0048000000000000004,0.0014,0.005,4.5024,1.3132000000000001,4.69
2020-12-15 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-12-15 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-12-15 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-12-15 20:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-12-15 21:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-12-15 21:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-12-15 22:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-15 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-12-15 23:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-12-15 23:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-12-16 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-12-16 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-12-16 01:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-12-16 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-12-16 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-16 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-16 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-16 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-16 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-16 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-16 05:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-16 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-12-16 06:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-12-16 06:30:00,3.192,0.931,3.325,0.014400000000000001,0.004200000000000001,0.015,3.1776,0.9268000000000001,3.31,3.1536,0.9198000000000001,3.285,0.014400000000000001,0.004200000000000001,0.015,3.1392,0.9156000000000001,3.27
2020-12-16 07:00:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-12-16 07:30:00,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3,4.09968,1.19574,4.2705,0.029280000000000004,0.00854,0.030500000000000003,4.0704,1.1872,4.24
2020-12-16 08:00:00,4.48032,1.3067600000000001,4.667,0.025920000000000002,0.007560000000000001,0.027,4.4544,1.2992,4.64,4.40352,1.28436,4.587,0.025920000000000002,0.007560000000000001,0.027,4.3776,1.2768,4.5600000000000005
2020-12-16 08:30:00,4.572,1.3335,4.7625,0.012,0.0035,0.0125,4.5600000000000005,1.33,4.75,4.4952,1.3111,4.6825,0.012,0.0035,0.0125,4.4832,1.3076,4.67
2020-12-16 09:00:00,4.58976,1.33868,4.781,0.010560000000000002,0.0030800000000000003,0.011,4.5792,1.3356,4.77,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69
2020-12-16 09:30:00,4.6008,1.3419,4.7925,0.012,0.0035,0.0125,4.5888,1.3384,4.78,4.524,1.3195000000000001,4.7125,0.012,0.0035,0.0125,4.5120000000000005,1.316,4.7
2020-12-16 10:00:00,4.6752,1.3636,4.87,0.009600000000000001,0.0028,0.01,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78
