Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-12-30 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-12-30 23:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-12-31 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-12-31 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-12-31 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-12-31 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-12-31 02:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-12-31 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-12-31 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-12-31 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-12-31 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-12-31 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-12-31 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-12-31 05:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-12-31 06:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-31 06:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-12-31 07:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-12-31 07:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-12-31 08:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-12-31 08:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-12-31 09:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-12-31 09:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-12-31 10:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-12-31 10:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-12-31 11:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-12-31 11:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-12-31 12:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-12-31 12:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-12-31 13:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-12-31 13:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-12-31 14:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-12-31 14:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-12-31 15:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-12-31 15:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-12-31 16:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-12-31 16:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-12-31 17:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-12-31 17:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2020-12-31 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-12-31 18:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-12-31 19:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-12-31 19:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-12-31 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-12-31 20:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-12-31 21:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-12-31 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-12-31 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-12-31 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-12-31 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-12-31 23:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-01 00:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-01-01 00:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-01-01 01:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-01 01:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-01 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-01 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-01 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-01 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-01 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-01-01 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-01-01 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-01 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-01 06:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-01 06:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-01 07:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-01 07:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-01 08:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-01 08:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-01 09:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-01 09:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-01 10:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2021-01-01 10:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-01-01 11:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2021-01-01 11:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-01 12:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-01 12:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2021-01-01 13:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-01-01 13:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-01-01 14:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-01 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-01 15:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2021-01-01 15:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-01-01 16:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-01 16:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-01-01 17:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-01 17:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-01 18:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-01 18:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-01-01 19:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2021-01-01 19:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-01-01 20:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-01-01 20:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-01-01 21:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-01 21:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2021-01-01 22:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-01-01 22:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2021-01-01 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-01-01 23:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-01-02 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-02 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-02 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-01-02 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-01-02 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-02 02:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-02 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-02 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-01-02 04:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-02 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-02 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-01-02 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-02 06:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-02 06:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-02 07:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-02 07:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-02 08:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-02 08:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-01-02 09:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2021-01-02 09:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-01-02 10:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2021-01-02 10:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-02 11:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-01-02 11:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-02 12:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-01-02 12:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-01-02 13:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-01-02 13:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-02 14:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-02 14:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-01-02 15:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-01-02 15:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-02 16:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-02 16:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-02 17:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-01-02 17:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-01-02 18:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2021-01-02 18:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-01-02 19:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-02 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-01-02 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-02 20:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-02 21:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-01-02 21:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-01-02 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-01-02 22:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-01-02 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2021-01-02 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-01-03 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-03 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-03 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-03 01:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-03 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-03 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-03 03:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-01-03 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-03 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-03 04:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-03 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-03 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-01-03 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-03 06:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-03 07:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-03 07:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-03 08:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-03 08:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-03 09:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-01-03 09:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-01-03 10:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-03 10:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-01-03 11:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-01-03 11:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-01-03 12:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2021-01-03 12:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-01-03 13:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-03 13:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-01-03 14:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-01-03 14:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-03 15:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-01-03 15:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-01-03 16:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-03 16:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-01-03 17:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-01-03 17:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2021-01-03 18:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-01-03 18:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-03 19:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-01-03 19:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-01-03 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-03 20:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-03 21:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2021-01-03 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-03 22:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-03 22:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2021-01-03 23:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-01-03 23:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-01-04 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-01-04 00:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-04 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-04 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-01-04 02:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-04 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-04 03:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-04 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-04 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-01-04 04:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-01-04 05:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-04 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-04 06:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-01-04 06:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-01-04 07:00:00,3.50304,1.02172,3.649,0.027840000000000004,0.00812,0.029,3.4752,1.0136,3.62,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003
2021-01-04 07:30:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09
2021-01-04 08:00:00,4.39056,1.28058,4.5735,0.02256,0.006580000000000001,0.0235,4.368,1.274,4.55,4.32336,1.26098,4.5035,0.02256,0.006580000000000001,0.0235,4.3008,1.2544,4.48
2021-01-04 08:30:00,4.88208,1.42394,5.0855,0.01488,0.00434,0.0155,4.8672,1.4196,5.07,4.79568,1.39874,4.9955,0.01488,0.00434,0.0155,4.7808,1.3944,4.98
2021-01-04 09:00:00,4.96464,1.44802,5.1715,0.011040000000000001,0.00322,0.0115,4.9536,1.4448,5.16,4.87824,1.42282,5.0815,0.011040000000000001,0.00322,0.0115,4.8672,1.4196,5.07
2021-01-04 09:30:00,4.9656,1.4483000000000001,5.1725,0.012,0.0035,0.0125,4.9536,1.4448,5.16,4.8792,1.4231,5.0825,0.012,0.0035,0.0125,4.8672,1.4196,5.07
2021-01-04 10:00:00,5.05344,1.4739200000000001,5.264,0.01344,0.003920000000000001,0.014,5.04,1.47,5.25,4.96704,1.44872,5.174,0.01344,0.003920000000000001,0.014,4.9536,1.4448,5.16
2021-01-04 10:30:00,5.16336,1.50598,5.3785,0.00816,0.00238,0.0085,5.1552,1.5036,5.37,5.07696,1.48078,5.2885,0.00816,0.00238,0.0085,5.0688,1.4784000000000002,5.28
2021-01-04 11:00:00,5.20224,1.51732,5.419,0.00864,0.00252,0.009000000000000001,5.1936,1.5148000000000001,5.41,5.11584,1.4921200000000001,5.329,0.00864,0.00252,0.009000000000000001,5.1072,1.4896,5.32
2021-01-04 11:30:00,5.30736,1.54798,5.5285,0.00816,0.00238,0.0085,5.2992,1.5455999999999999,5.52,5.22096,1.52278,5.4385,0.00816,0.00238,0.0085,5.2128,1.5204,5.43
2021-01-04 12:00:00,5.32992,1.55456,5.552,0.01152,0.00336,0.012,5.3184000000000005,1.5512000000000001,5.54,5.24352,1.52936,5.462,0.01152,0.00336,0.012,5.232,1.526,5.45
2021-01-04 12:30:00,5.15136,1.50248,5.366,0.00576,0.00168,0.006,5.1456,1.5008,5.36,5.06496,1.47728,5.276,0.00576,0.00168,0.006,5.0592,1.4756,5.27
2021-01-04 13:00:00,5.39376,1.57318,5.6185,0.00816,0.00238,0.0085,5.3856,1.5708,5.61,5.30736,1.54798,5.5285,0.00816,0.00238,0.0085,5.2992,1.5455999999999999,5.52
2021-01-04 13:30:00,5.49264,1.60202,5.7215,0.011040000000000001,0.00322,0.0115,5.4816,1.5988,5.71,5.40624,1.57682,5.6315,0.011040000000000001,0.00322,0.0115,5.3952,1.5735999999999999,5.62
2021-01-04 14:00:00,5.33328,1.5555400000000001,5.5555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.328,1.554,5.55,5.24688,1.53034,5.4655000000000005,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.2416,1.5288,5.46
2021-01-04 14:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2021-01-04 15:00:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54
2021-01-04 15:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48
2021-01-04 16:00:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52
2021-01-04 16:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2021-01-04 17:00:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2021-01-04 17:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2021-01-04 18:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2021-01-04 18:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-01-04 19:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-01-04 19:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-01-04 20:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-04 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-01-04 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-01-04 21:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-01-04 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-01-04 22:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2021-01-04 23:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-04 23:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-01-05 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2021-01-05 00:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-01-05 01:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-05 01:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-05 02:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-05 02:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-01-05 03:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-05 03:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-05 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-05 04:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-05 05:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-05 05:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-05 06:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-05 06:30:00,3.324,0.9695,3.4625,0.0024000000000000002,0.0007,0.0025,3.3216,0.9688,3.46,3.2856,0.9583,3.4225,0.0024000000000000002,0.0007,0.0025,3.2832,0.9576,3.42
2021-01-05 07:00:00,3.65712,1.06666,3.8095,0.02832,0.00826,0.029500000000000002,3.6288,1.0584,3.7800000000000002,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73
2021-01-05 07:30:00,4.17408,1.21744,4.348,0.02688,0.007840000000000001,0.028,4.1472,1.2096,4.32,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25
2021-01-05 08:00:00,4.45488,1.29934,4.6405,0.01008,0.0029400000000000003,0.0105,4.4448,1.2964,4.63,4.37808,1.27694,4.5605,0.01008,0.0029400000000000003,0.0105,4.368,1.274,4.55
2021-01-05 08:30:00,4.68912,1.36766,4.8845,0.013920000000000002,0.00406,0.0145,4.6752,1.3636,4.87,4.61232,1.3452600000000001,4.8045,0.013920000000000002,0.00406,0.0145,4.5984,1.3412,4.79
2021-01-05 09:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-05 09:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-01-05 10:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-01-05 10:30:00,4.71264,1.37452,4.909,0.00864,0.00252,0.009000000000000001,4.704,1.3719999999999999,4.9,4.63584,1.35212,4.829,0.00864,0.00252,0.009000000000000001,4.6272,1.3496000000000001,4.82
2021-01-05 11:00:00,4.90272,1.42996,5.107,0.00672,0.0019600000000000004,0.007,4.896,1.428,5.1,4.81632,1.40476,5.017,0.00672,0.0019600000000000004,0.007,4.8096,1.4028,5.01
2021-01-05 11:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-01-05 12:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-01-05 12:30:00,5.01504,1.46272,5.224,0.0038400000000000005,0.0011200000000000001,0.004,5.0112,1.4616,5.22,4.93824,1.44032,5.144,0.0038400000000000005,0.0011200000000000001,0.004,4.9344,1.4392,5.14
2021-01-05 13:00:00,5.04864,1.47252,5.259,0.00864,0.00252,0.009000000000000001,5.04,1.47,5.25,4.96224,1.44732,5.169,0.00864,0.00252,0.009000000000000001,4.9536,1.4448,5.16
2021-01-05 13:30:00,4.9392,1.4406,5.145,0.014400000000000001,0.004200000000000001,0.015,4.9248,1.4364,5.13,4.8624,1.4182000000000001,5.065,0.014400000000000001,0.004200000000000001,0.015,4.848,1.4140000000000001,5.05
2021-01-05 14:00:00,4.97664,1.45152,5.184,0.01344,0.003920000000000001,0.014,4.9632000000000005,1.4476,5.17,4.89024,1.42632,5.094,0.01344,0.003920000000000001,0.014,4.8768,1.4224,5.08
2021-01-05 14:30:00,5.17296,1.50878,5.3885,0.01776,0.005180000000000001,0.018500000000000003,5.1552,1.5036,5.37,5.08656,1.4835800000000001,5.2985,0.01776,0.005180000000000001,0.018500000000000003,5.0688,1.4784000000000002,5.28
2021-01-05 15:00:00,5.15328,1.50304,5.368,0.01728,0.00504,0.018000000000000002,5.136,1.498,5.35,5.05728,1.47504,5.268,0.01728,0.00504,0.018000000000000002,5.04,1.47,5.25
2021-01-05 15:30:00,5.11248,1.4911400000000001,5.3255,0.01488,0.00434,0.0155,5.0976,1.4868000000000001,5.31,5.02608,1.46594,5.2355,0.01488,0.00434,0.0155,5.0112,1.4616,5.22
2021-01-05 16:00:00,5.07312,1.47966,5.2845,0.013920000000000002,0.00406,0.0145,5.0592,1.4756,5.27,4.98672,1.45446,5.1945,0.013920000000000002,0.00406,0.0145,4.9728,1.4504000000000001,5.18
2021-01-05 16:30:00,5.03712,1.46916,5.247,0.01632,0.00476,0.017,5.0208,1.4644,5.23,4.96032,1.44676,5.167,0.01632,0.00476,0.017,4.944,1.442,5.15
2021-01-05 17:00:00,5.2411200000000004,1.52866,5.4595,0.01872,0.0054600000000000004,0.0195,5.2224,1.5232,5.44,5.15472,1.50346,5.3695,0.01872,0.0054600000000000004,0.0195,5.136,1.498,5.35
2021-01-05 17:30:00,5.15088,1.50234,5.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1264,1.4952,5.34,5.07408,1.47994,5.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0496,1.4727999999999999,5.26
2021-01-05 18:00:00,5.04864,1.47252,5.259,0.027840000000000004,0.00812,0.029,5.0208,1.4644,5.23,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15
2021-01-05 18:30:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98
2021-01-05 19:00:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2021-01-05 19:30:00,4.5912,1.3391,4.7825,0.0408,0.0119,0.0425,4.5504,1.3272,4.74,4.524,1.3195000000000001,4.7125,0.0408,0.0119,0.0425,4.4832,1.3076,4.67
2021-01-05 20:00:00,4.45728,1.30004,4.643,0.041280000000000004,0.01204,0.043000000000000003,4.416,1.288,4.6,4.39008,1.28044,4.573,0.041280000000000004,0.01204,0.043000000000000003,4.3488,1.2684,4.53
2021-01-05 20:30:00,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4
2021-01-05 21:00:00,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31,4.12224,1.20232,4.294,0.04224000000000001,0.012320000000000001,0.044,4.08,1.19,4.25
2021-01-05 21:30:00,3.96864,1.15752,4.134,0.04224000000000001,0.012320000000000001,0.044,3.9264,1.1452,4.09,3.91104,1.14072,4.074,0.04224000000000001,0.012320000000000001,0.044,3.8688000000000002,1.1284,4.03
2021-01-05 22:00:00,3.74784,1.09312,3.904,0.04224000000000001,0.012320000000000001,0.044,3.7056,1.0808,3.86,3.69984,1.07912,3.854,0.04224000000000001,0.012320000000000001,0.044,3.6576,1.0668,3.81
2021-01-05 22:30:00,3.5073600000000003,1.02298,3.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.4656000000000002,1.0108,3.61,3.45936,1.00898,3.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.4176,0.9968,3.56
2021-01-05 23:00:00,3.27696,0.9557800000000001,3.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.2352,0.9436,3.37,3.23856,0.9445800000000001,3.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.1968,0.9324,3.33
2021-01-05 23:30:00,3.05712,0.8916600000000001,3.1845,0.04272,0.01246,0.044500000000000005,3.0144,0.8792000000000001,3.14,3.02832,0.88326,3.1545,0.04272,0.01246,0.044500000000000005,2.9856,0.8708,3.11
2021-01-06 00:00:00,2.82672,0.8244600000000001,2.9445,0.04272,0.01246,0.044500000000000005,2.784,0.812,2.9,2.79792,0.8160600000000001,2.9145000000000003,0.04272,0.01246,0.044500000000000005,2.7552,0.8036000000000001,2.87
2021-01-06 00:30:00,2.7888,0.8134,2.9050000000000002,0.0432,0.0126,0.045,2.7456,0.8008000000000001,2.86,2.76,0.805,2.875,0.0432,0.0126,0.045,2.7168,0.7924,2.83
2021-01-06 01:00:00,2.71152,0.7908600000000001,2.8245,0.04272,0.01246,0.044500000000000005,2.6688,0.7784000000000001,2.7800000000000002,2.69232,0.7852600000000001,2.8045,0.04272,0.01246,0.044500000000000005,2.6496,0.7728,2.76
2021-01-06 01:30:00,2.66352,0.7768600000000001,2.7745,0.04272,0.01246,0.044500000000000005,2.6208,0.7644000000000001,2.73,2.64432,0.7712600000000001,2.7545,0.04272,0.01246,0.044500000000000005,2.6016,0.7588,2.71
2021-01-06 02:00:00,2.5776,0.7518,2.685,0.0432,0.0126,0.045,2.5343999999999998,0.7392000000000001,2.64,2.5584,0.7462000000000001,2.665,0.0432,0.0126,0.045,2.5152,0.7336,2.62
2021-01-06 02:30:00,2.57712,0.7516600000000001,2.6845,0.04272,0.01246,0.044500000000000005,2.5343999999999998,0.7392000000000001,2.64,2.55792,0.7460600000000001,2.6645,0.04272,0.01246,0.044500000000000005,2.5152,0.7336,2.62
2021-01-06 03:00:00,2.54832,0.74326,2.6545,0.04272,0.01246,0.044500000000000005,2.5056000000000003,0.7308,2.61,2.52912,0.7376600000000001,2.6345,0.04272,0.01246,0.044500000000000005,2.4864,0.7252000000000001,2.59
2021-01-06 03:30:00,2.52912,0.7376600000000001,2.6345,0.04272,0.01246,0.044500000000000005,2.4864,0.7252000000000001,2.59,2.50992,0.73206,2.6145,0.04272,0.01246,0.044500000000000005,2.4672,0.7196,2.5700000000000003
2021-01-06 04:00:00,2.43312,0.7096600000000001,2.5345,0.04272,0.01246,0.044500000000000005,2.3904,0.6972,2.49,2.41392,0.70406,2.5145,0.04272,0.01246,0.044500000000000005,2.3712,0.6916,2.47
2021-01-06 04:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.4576000000000002,0.7168,2.56,2.48016,0.72338,2.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.4384,0.7112,2.54
2021-01-06 05:00:00,2.5368,0.7399,2.6425,0.0408,0.0119,0.0425,2.496,0.728,2.6,2.5176,0.7343000000000001,2.6225,0.0408,0.0119,0.0425,2.4768,0.7224,2.58
2021-01-06 05:30:00,2.6361600000000003,0.76888,2.746,0.03456,0.01008,0.036000000000000004,2.6016,0.7588,2.71,2.61696,0.7632800000000001,2.726,0.03456,0.01008,0.036000000000000004,2.5824,0.7532,2.69
2021-01-06 06:00:00,2.86656,0.83608,2.9859999999999998,0.03456,0.01008,0.036000000000000004,2.832,0.8260000000000001,2.95,2.8377600000000003,0.8276800000000001,2.956,0.03456,0.01008,0.036000000000000004,2.8032,0.8176,2.92
2021-01-06 06:30:00,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42,3.27984,0.95662,3.4165,0.03504,0.010220000000000002,0.036500000000000005,3.2448,0.9464,3.38
2021-01-06 07:00:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77
2021-01-06 07:30:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3
2021-01-06 08:00:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-06 08:30:00,4.72848,1.37914,4.9254999999999995,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.704,1.3719999999999999,4.9,4.65168,1.35674,4.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6272,1.3496000000000001,4.82
2021-01-06 09:00:00,4.91616,1.43388,5.121,0.02016,0.005880000000000001,0.021,4.896,1.428,5.1,4.83936,1.41148,5.041,0.02016,0.005880000000000001,0.021,4.8192,1.4056,5.02
2021-01-06 09:30:00,5.03664,1.46902,5.2465,0.01584,0.00462,0.0165,5.0208,1.4644,5.23,4.95984,1.44662,5.1665,0.01584,0.00462,0.0165,4.944,1.442,5.15
2021-01-06 10:00:00,4.95504,1.44522,5.1615,0.011040000000000001,0.00322,0.0115,4.944,1.442,5.15,4.87824,1.42282,5.0815,0.011040000000000001,0.00322,0.0115,4.8672,1.4196,5.07
2021-01-06 10:30:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,5.0304,1.4672,5.24,0.009600000000000001,0.0028,0.01,5.0208,1.4644,5.23
2021-01-06 11:00:00,5.2824,1.5407000000000002,5.5025,0.0024000000000000002,0.0007,0.0025,5.28,1.54,5.5,5.1864,1.5127000000000002,5.4025,0.0024000000000000002,0.0007,0.0025,5.184,1.512,5.4
2021-01-06 11:30:00,5.37984,1.56912,5.604,0.0038400000000000005,0.0011200000000000001,0.004,5.376,1.568,5.6,5.28384,1.54112,5.504,0.0038400000000000005,0.0011200000000000001,0.004,5.28,1.54,5.5
2021-01-06 12:00:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51
2021-01-06 12:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51
2021-01-06 13:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36
2021-01-06 13:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2021-01-06 14:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-01-06 14:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-01-06 15:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-01-06 15:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-01-06 16:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2021-01-06 16:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2021-01-06 17:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-06 17:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
