Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 18:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-06 18:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-01-06 19:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-01-06 19:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-01-06 20:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-06 20:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-01-06 21:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-06 21:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-01-06 22:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-01-06 22:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-06 23:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-01-06 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-01-07 00:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-01-07 00:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-07 01:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-01-07 01:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-07 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-07 02:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-07 03:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-07 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-07 04:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-07 04:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-07 05:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-07 05:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-01-07 06:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-01-07 06:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-07 07:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-07 07:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-01-07 08:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2021-01-07 08:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-07 09:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2021-01-07 09:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2021-01-07 10:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-01-07 10:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2021-01-07 11:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43
2021-01-07 11:30:00,5.3616,1.5638,5.585,0.0048000000000000004,0.0014,0.005,5.3568,1.5624,5.58,5.2752,1.5386000000000002,5.495,0.0048000000000000004,0.0014,0.005,5.2704,1.5372,5.49
2021-01-07 12:00:00,5.37552,1.56786,5.5995,0.009120000000000001,0.00266,0.0095,5.3664,1.5652,5.59,5.2891200000000005,1.5426600000000001,5.5095,0.009120000000000001,0.00266,0.0095,5.28,1.54,5.5
2021-01-07 12:30:00,5.39376,1.57318,5.6185,0.00816,0.00238,0.0085,5.3856,1.5708,5.61,5.31696,1.55078,5.5385,0.00816,0.00238,0.0085,5.3088,1.5484,5.53
2021-01-07 13:00:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,5.25408,1.53244,5.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2416,1.5288,5.46
2021-01-07 13:30:00,5.3592,1.5631,5.5825,0.012,0.0035,0.0125,5.3472,1.5596,5.57,5.2728,1.5379,5.4925,0.012,0.0035,0.0125,5.2608,1.5344,5.48
2021-01-07 14:00:00,5.33136,1.55498,5.5535,0.012960000000000001,0.0037800000000000004,0.0135,5.3184000000000005,1.5512000000000001,5.54,5.24496,1.5297800000000001,5.4635,0.012960000000000001,0.0037800000000000004,0.0135,5.232,1.526,5.45
2021-01-07 14:30:00,5.41104,1.57822,5.6365,0.01584,0.00462,0.0165,5.3952,1.5735999999999999,5.62,5.3246400000000005,1.55302,5.5465,0.01584,0.00462,0.0165,5.3088,1.5484,5.53
2021-01-07 15:00:00,5.39088,1.57234,5.6155,0.01488,0.00434,0.0155,5.376,1.568,5.6,5.29488,1.54434,5.5155,0.01488,0.00434,0.0155,5.28,1.54,5.5
2021-01-07 15:30:00,5.27328,1.53804,5.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2608,1.5344,5.48,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4
2021-01-07 16:00:00,5.21616,1.5213800000000002,5.4335,0.012960000000000001,0.0037800000000000004,0.0135,5.2032,1.5176,5.42,5.13936,1.49898,5.3535,0.012960000000000001,0.0037800000000000004,0.0135,5.1264,1.4952,5.34
2021-01-07 16:30:00,5.23632,1.52726,5.4545,0.013920000000000002,0.00406,0.0145,5.2224,1.5232,5.44,5.14992,1.5020600000000002,5.3645,0.013920000000000002,0.00406,0.0145,5.136,1.498,5.35
2021-01-07 17:00:00,5.28864,1.5425200000000001,5.509,0.018240000000000003,0.00532,0.019,5.2704,1.5372,5.49,5.2118400000000005,1.52012,5.429,0.018240000000000003,0.00532,0.019,5.1936,1.5148000000000001,5.41
2021-01-07 17:30:00,5.19072,1.51396,5.407,0.025920000000000002,0.007560000000000001,0.027,5.1648,1.5064000000000002,5.38,5.11392,1.49156,5.327,0.025920000000000002,0.007560000000000001,0.027,5.088,1.484,5.3
2021-01-07 18:00:00,5.136,1.498,5.35,0.028800000000000003,0.008400000000000001,0.03,5.1072,1.4896,5.32,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24
2021-01-07 18:30:00,4.99728,1.45754,5.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9728,1.4504000000000001,5.18,4.93008,1.43794,5.1355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9056,1.4308,5.11
2021-01-07 19:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-01-07 19:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-01-07 20:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-01-07 20:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2021-01-07 21:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-01-07 21:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-01-07 22:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-07 22:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-01-07 23:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-07 23:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-01-08 00:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-01-08 00:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-01-08 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-08 01:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-08 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-08 02:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2021-01-08 03:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-01-08 03:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-01-08 04:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-08 04:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-08 05:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-01-08 05:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-01-08 06:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-01-08 06:30:00,3.36672,0.98196,3.507,0.01632,0.00476,0.017,3.3504,0.9772000000000001,3.49,3.32832,0.9707600000000001,3.467,0.01632,0.00476,0.017,3.312,0.966,3.45
2021-01-08 07:00:00,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2021-01-08 07:30:00,4.12752,1.20386,4.2995,0.02832,0.00826,0.029500000000000002,4.0992,1.1956,4.27,4.06992,1.18706,4.2395,0.02832,0.00826,0.029500000000000002,4.0416,1.1788,4.21
2021-01-08 08:00:00,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61,4.3752,1.2761,4.5575,0.0264,0.0077,0.0275,4.3488,1.2684,4.53
2021-01-08 08:30:00,4.66704,1.36122,4.8615,0.020640000000000002,0.00602,0.021500000000000002,4.6464,1.3552,4.84,4.59984,1.34162,4.7915,0.020640000000000002,0.00602,0.021500000000000002,4.5792,1.3356,4.77
2021-01-08 09:00:00,4.87392,1.42156,5.077,0.01632,0.00476,0.017,4.8576,1.4168,5.06,4.79712,1.39916,4.997,0.01632,0.00476,0.017,4.7808,1.3944,4.98
2021-01-08 09:30:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,5.07072,1.47896,5.282,0.01152,0.00336,0.012,5.0592,1.4756,5.27
2021-01-08 10:00:00,5.16,1.505,5.375,0.014400000000000001,0.004200000000000001,0.015,5.1456,1.5008,5.36,5.0736,1.4798,5.285,0.014400000000000001,0.004200000000000001,0.015,5.0592,1.4756,5.27
2021-01-08 10:30:00,5.24784,1.53062,5.4665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2416,1.5288,5.46,5.16144,1.50542,5.3765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1552,1.5036,5.37
2021-01-08 11:00:00,5.29392,1.54406,5.5145,0.00432,0.00126,0.0045000000000000005,5.2896,1.5428000000000002,5.51,5.20752,1.51886,5.4245,0.00432,0.00126,0.0045000000000000005,5.2032,1.5176,5.42
2021-01-08 11:30:00,5.38176,1.56968,5.606,0.00576,0.00168,0.006,5.376,1.568,5.6,5.29536,1.54448,5.516,0.00576,0.00168,0.006,5.2896,1.5428000000000002,5.51
2021-01-08 12:00:00,5.39232,1.5727600000000002,5.617,0.00672,0.0019600000000000004,0.007,5.3856,1.5708,5.61,5.30592,1.54756,5.527,0.00672,0.0019600000000000004,0.007,5.2992,1.5455999999999999,5.52
2021-01-08 12:30:00,5.4216,1.5813000000000001,5.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.4144,1.5792000000000002,5.64,5.3256,1.5533000000000001,5.5475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3184000000000005,1.5512000000000001,5.54
2021-01-08 13:00:00,5.34576,1.55918,5.5685,0.00816,0.00238,0.0085,5.3376,1.5568,5.5600000000000005,5.24976,1.53118,5.4685,0.00816,0.00238,0.0085,5.2416,1.5288,5.46
2021-01-08 13:30:00,5.31984,1.55162,5.5415,0.011040000000000001,0.00322,0.0115,5.3088,1.5484,5.53,5.23344,1.5264199999999999,5.4515,0.011040000000000001,0.00322,0.0115,5.2224,1.5232,5.44
2021-01-08 14:00:00,5.12544,1.49492,5.339,0.00864,0.00252,0.009000000000000001,5.1168,1.4924,5.33,5.04864,1.47252,5.259,0.00864,0.00252,0.009000000000000001,5.04,1.47,5.25
2021-01-08 14:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2021-01-08 15:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2021-01-08 15:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2021-01-08 16:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-01-08 16:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2021-01-08 17:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2021-01-08 17:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-01-08 18:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-08 18:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-01-08 19:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-01-08 19:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-01-08 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-01-08 20:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-01-08 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-01-08 21:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-01-08 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2021-01-08 22:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-01-08 23:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-01-08 23:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-01-09 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-09 00:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-09 01:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-09 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-09 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-09 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-01-09 03:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-09 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-09 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-09 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-09 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-09 05:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-09 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-01-09 06:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-09 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-01-09 07:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-01-09 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-01-09 08:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2021-01-09 09:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2021-01-09 09:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-01-09 10:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2021-01-09 10:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2021-01-09 11:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-01-09 11:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2021-01-09 12:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2021-01-09 12:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-01-09 13:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-09 13:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-09 14:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-01-09 14:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2021-01-09 15:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2021-01-09 15:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-01-09 16:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-01-09 16:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2021-01-09 17:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-01-09 17:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2021-01-09 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-01-09 18:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-01-09 19:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-01-09 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-09 20:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-09 20:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-01-09 21:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-09 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-01-09 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-09 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-09 23:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-01-09 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-01-10 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-10 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-10 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-01-10 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-10 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-10 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-10 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-10 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-01-10 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-10 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-10 05:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-10 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-10 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-01-10 06:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-10 07:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-10 07:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-10 08:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-10 08:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-01-10 09:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-01-10 09:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-01-10 10:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-01-10 10:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-10 11:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-01-10 11:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-10 12:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-01-10 12:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-10 13:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2021-01-10 13:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-01-10 14:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-10 14:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-01-10 15:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-01-10 15:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-10 16:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-01-10 16:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2021-01-10 17:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-01-10 17:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2021-01-10 18:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-01-10 18:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-01-10 19:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-10 19:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-01-10 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-10 20:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-01-10 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-10 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-10 22:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-01-10 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-01-10 23:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-10 23:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-01-11 00:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-11 00:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-11 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-11 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-11 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-11 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-11 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-11 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-01-11 04:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-01-11 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-01-11 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-11 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-11 06:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-11 06:30:00,3.22608,0.9409400000000001,3.3605,0.01008,0.0029400000000000003,0.0105,3.216,0.9380000000000001,3.35,3.18768,0.9297400000000001,3.3205,0.01008,0.0029400000000000003,0.0105,3.1776,0.9268000000000001,3.31
2021-01-11 07:00:00,3.61872,1.05546,3.7695,0.02832,0.00826,0.029500000000000002,3.5904,1.0472,3.74,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69
2021-01-11 07:30:00,4.00272,1.16746,4.1695,0.02832,0.00826,0.029500000000000002,3.9744,1.1592,4.14,3.94512,1.15066,4.1095,0.02832,0.00826,0.029500000000000002,3.9168000000000003,1.1424,4.08
2021-01-11 08:00:00,4.43568,1.2937400000000001,4.6205,0.019680000000000003,0.00574,0.0205,4.416,1.288,4.6,4.36848,1.27414,4.5504999999999995,0.019680000000000003,0.00574,0.0205,4.3488,1.2684,4.53
2021-01-11 08:30:00,4.68624,1.3668200000000001,4.8815,0.011040000000000001,0.00322,0.0115,4.6752,1.3636,4.87,4.60944,1.34442,4.8015,0.011040000000000001,0.00322,0.0115,4.5984,1.3412,4.79
2021-01-11 09:00:00,4.87584,1.42212,5.079,0.00864,0.00252,0.009000000000000001,4.8672,1.4196,5.07,4.78944,1.3969200000000002,4.989,0.00864,0.00252,0.009000000000000001,4.7808,1.3944,4.98
2021-01-11 09:30:00,5.07504,1.48022,5.2865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0688,1.4784000000000002,5.28,4.98864,1.45502,5.1965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.9824,1.4532,5.19
2021-01-11 10:00:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,5.0208,1.4644,5.23,0.009600000000000001,0.0028,0.01,5.0112,1.4616,5.22
2021-01-11 10:30:00,5.1432,1.5001,5.3575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.136,1.498,5.35,5.0568,1.4749,5.2675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0496,1.4727999999999999,5.26
2021-01-11 11:00:00,5.17872,1.5104600000000001,5.3945,0.00432,0.00126,0.0045000000000000005,5.1744,1.5091999999999999,5.39,5.09232,1.48526,5.3045,0.00432,0.00126,0.0045000000000000005,5.088,1.484,5.3
2021-01-11 11:30:00,5.18064,1.51102,5.3965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1744,1.5091999999999999,5.39,5.10384,1.48862,5.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0976,1.4868000000000001,5.31
2021-01-11 12:00:00,5.26896,1.53678,5.4885,0.00816,0.00238,0.0085,5.2608,1.5344,5.48,5.18256,1.51158,5.3985,0.00816,0.00238,0.0085,5.1744,1.5091999999999999,5.39
2021-01-11 12:30:00,5.32224,1.55232,5.5440000000000005,0.0038400000000000005,0.0011200000000000001,0.004,5.3184000000000005,1.5512000000000001,5.54,5.23584,1.52712,5.454,0.0038400000000000005,0.0011200000000000001,0.004,5.232,1.526,5.45
2021-01-11 13:00:00,5.26608,1.53594,5.4855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.2608,1.5344,5.48,5.17968,1.5107400000000002,5.3955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.1744,1.5091999999999999,5.39
2021-01-11 13:30:00,5.04768,1.47224,5.258,0.007680000000000001,0.0022400000000000002,0.008,5.04,1.47,5.25,4.96128,1.44704,5.168,0.007680000000000001,0.0022400000000000002,0.008,4.9536,1.4448,5.16
2021-01-11 14:00:00,5.06832,1.4782600000000001,5.2795,0.009120000000000001,0.00266,0.0095,5.0592,1.4756,5.27,4.99152,1.45586,5.1995000000000005,0.009120000000000001,0.00266,0.0095,4.9824,1.4532,5.19
2021-01-11 14:30:00,5.19552,1.51536,5.412,0.0019200000000000003,0.0005600000000000001,0.002,5.1936,1.5148000000000001,5.41,5.10912,1.49016,5.322,0.0019200000000000003,0.0005600000000000001,0.002,5.1072,1.4896,5.32
2021-01-11 15:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2021-01-11 15:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-11 16:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-01-11 16:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-01-11 17:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2021-01-11 17:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-01-11 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2021-01-11 18:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-01-11 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2021-01-11 19:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-11 20:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-01-11 20:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-11 21:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-11 21:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-11 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-11 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2021-01-11 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-01-11 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-01-12 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-01-12 00:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-12 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-12 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-12 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-12 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-12 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-01-12 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-12 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-12 04:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-12 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-12 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-12 06:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-01-12 06:30:00,3.1848,0.9289000000000001,3.3175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1776,0.9268000000000001,3.31,3.1464,0.9177000000000001,3.2775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1392,0.9156000000000001,3.27
2021-01-12 07:00:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.41952,0.9973600000000001,3.5620000000000003,0.030720000000000004,0.008960000000000001,0.032,3.3888,0.9884000000000001,3.5300000000000002
2021-01-12 07:30:00,3.8568,1.1249,4.0175,0.0264,0.0077,0.0275,3.8304,1.1172,3.99,3.7992,1.1081,3.9575,0.0264,0.0077,0.0275,3.7728,1.1004,3.93
2021-01-12 08:00:00,4.28544,1.24992,4.464,0.02304,0.00672,0.024,4.2624,1.2432,4.44,4.21824,1.23032,4.394,0.02304,0.00672,0.024,4.1952,1.2236,4.37
2021-01-12 08:30:00,4.5408,1.3244,4.73,0.019200000000000002,0.0056,0.02,4.5216,1.3188,4.71,4.464,1.302,4.65,0.019200000000000002,0.0056,0.02,4.4448,1.2964,4.63
2021-01-12 09:00:00,4.72896,1.37928,4.926,0.015360000000000002,0.0044800000000000005,0.016,4.7136,1.3748,4.91,4.64256,1.35408,4.836,0.015360000000000002,0.0044800000000000005,0.016,4.6272,1.3496000000000001,4.82
2021-01-12 09:30:00,4.8566400000000005,1.41652,5.059,0.00864,0.00252,0.009000000000000001,4.848,1.4140000000000001,5.05,4.77024,1.3913200000000001,4.969,0.00864,0.00252,0.009000000000000001,4.7616,1.3888,4.96
2021-01-12 10:00:00,4.78128,1.3945400000000001,4.9805,0.01008,0.0029400000000000003,0.0105,4.7712,1.3916,4.97,4.69488,1.36934,4.8905,0.01008,0.0029400000000000003,0.0105,4.6848,1.3664,4.88
2021-01-12 10:30:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,4.52256,1.31908,4.711,0.010560000000000002,0.0030800000000000003,0.011,4.5120000000000005,1.316,4.7
2021-01-12 11:00:00,4.6017600000000005,1.34218,4.7935,0.012960000000000001,0.0037800000000000004,0.0135,4.5888,1.3384,4.78,4.52496,1.31978,4.7135,0.012960000000000001,0.0037800000000000004,0.0135,4.5120000000000005,1.316,4.7
2021-01-12 11:30:00,4.584,1.337,4.775,0.014400000000000001,0.004200000000000001,0.015,4.5696,1.3328,4.76,4.4976,1.3118,4.6850000000000005,0.014400000000000001,0.004200000000000001,0.015,4.4832,1.3076,4.67
2021-01-12 12:00:00,4.58352,1.3368600000000002,4.7745,0.013920000000000002,0.00406,0.0145,4.5696,1.3328,4.76,4.49712,1.31166,4.6845,0.013920000000000002,0.00406,0.0145,4.4832,1.3076,4.67
2021-01-12 12:30:00,4.62288,1.34834,4.8155,0.01488,0.00434,0.0155,4.608,1.344,4.8,4.54608,1.3259400000000001,4.7355,0.01488,0.00434,0.0155,4.5312,1.3216,4.72
2021-01-12 13:00:00,4.49856,1.31208,4.686,0.015360000000000002,0.0044800000000000005,0.016,4.4832,1.3076,4.67,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59
2021-01-12 13:30:00,4.44192,1.29556,4.627,0.01632,0.00476,0.017,4.4256,1.2908,4.61,4.37472,1.27596,4.557,0.01632,0.00476,0.017,4.3584,1.2711999999999999,4.54
2021-01-12 14:00:00,4.44384,1.2961200000000002,4.629,0.018240000000000003,0.00532,0.019,4.4256,1.2908,4.61,4.37664,1.27652,4.559,0.018240000000000003,0.00532,0.019,4.3584,1.2711999999999999,4.54
2021-01-12 14:30:00,4.61952,1.3473600000000001,4.812,0.021120000000000003,0.0061600000000000005,0.022,4.5984,1.3412,4.79,4.54272,1.32496,4.732,0.021120000000000003,0.0061600000000000005,0.022,4.5216,1.3188,4.71
2021-01-12 15:00:00,4.78128,1.3945400000000001,4.9805,0.019680000000000003,0.00574,0.0205,4.7616,1.3888,4.96,4.70448,1.37214,4.9005,0.019680000000000003,0.00574,0.0205,4.6848,1.3664,4.88
2021-01-12 15:30:00,4.87632,1.42226,5.0795,0.01872,0.0054600000000000004,0.0195,4.8576,1.4168,5.06,4.78992,1.39706,4.9895,0.01872,0.0054600000000000004,0.0195,4.7712,1.3916,4.97
2021-01-12 16:00:00,4.80768,1.40224,5.008,0.01728,0.00504,0.018000000000000002,4.7904,1.3972,4.99,4.73088,1.37984,4.928,0.01728,0.00504,0.018000000000000002,4.7136,1.3748,4.91
2021-01-12 16:30:00,4.71984,1.37662,4.9165,0.01584,0.00462,0.0165,4.704,1.3719999999999999,4.9,4.64304,1.35422,4.8365,0.01584,0.00462,0.0165,4.6272,1.3496000000000001,4.82
2021-01-12 17:00:00,4.92336,1.43598,5.1285,0.01776,0.005180000000000001,0.018500000000000003,4.9056,1.4308,5.11,4.84656,1.41358,5.0485,0.01776,0.005180000000000001,0.018500000000000003,4.8288,1.4084,5.03
2021-01-12 17:30:00,4.9104,1.4322,5.115,0.024,0.007,0.025,4.8864,1.4252,5.09,4.8336,1.4098,5.035,0.024,0.007,0.025,4.8096,1.4028,5.01
2021-01-12 18:00:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.7808,1.3944,4.98,0.009600000000000001,0.0028,0.01,4.7712,1.3916,4.97
2021-01-12 18:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-01-12 19:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-01-12 19:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-01-12 20:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-01-12 20:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-01-12 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-01-12 21:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-01-12 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-01-12 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2021-01-12 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2021-01-12 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-01-13 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-13 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-13 01:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-13 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-13 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-13 02:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-13 03:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-13 03:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-13 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-13 04:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-13 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-13 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-13 06:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2021-01-13 06:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.00672,0.0019600000000000004,0.007,3.2544,0.9492,3.39,3.22272,0.9399600000000001,3.357,0.00672,0.0019600000000000004,0.007,3.216,0.9380000000000001,3.35
2021-01-13 07:00:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.53424,1.03082,3.6814999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.504,1.022,3.65
2021-01-13 07:30:00,4.1088000000000005,1.1984,4.28,0.028800000000000003,0.008400000000000001,0.03,4.08,1.19,4.25,4.0416,1.1788,4.21,0.028800000000000003,0.008400000000000001,0.03,4.0128,1.1703999999999999,4.18
2021-01-13 08:00:00,4.3248,1.2614,4.505,0.024,0.007,0.025,4.3008,1.2544,4.48,4.2576,1.2418,4.435,0.024,0.007,0.025,4.2336,1.2348,4.41
2021-01-13 08:30:00,4.62768,1.3497400000000002,4.8205,0.019680000000000003,0.00574,0.0205,4.608,1.344,4.8,4.55088,1.32734,4.7405,0.019680000000000003,0.00574,0.0205,4.5312,1.3216,4.72
2021-01-13 09:00:00,4.78848,1.39664,4.9879999999999995,0.01728,0.00504,0.018000000000000002,4.7712,1.3916,4.97,4.71168,1.37424,4.908,0.01728,0.00504,0.018000000000000002,4.6944,1.3692,4.89
2021-01-13 09:30:00,4.83936,1.41148,5.041,0.010560000000000002,0.0030800000000000003,0.011,4.8288,1.4084,5.03,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95
