Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 10:00:00,4.83744,1.41092,5.039,0.00864,0.00252,0.009000000000000001,4.8288,1.4084,5.03,4.76064,1.38852,4.959,0.00864,0.00252,0.009000000000000001,4.752,1.3860000000000001,4.95
2021-01-13 10:30:00,5.06832,1.4782600000000001,5.2795,0.009120000000000001,0.00266,0.0095,5.0592,1.4756,5.27,4.981920000000001,1.45306,5.1895,0.009120000000000001,0.00266,0.0095,4.9728,1.4504000000000001,5.18
2021-01-13 11:00:00,5.09664,1.48652,5.309,0.00864,0.00252,0.009000000000000001,5.088,1.484,5.3,5.01024,1.4613200000000002,5.219,0.00864,0.00252,0.009000000000000001,5.0016,1.4588,5.21
2021-01-13 11:30:00,5.21088,1.51984,5.428,0.007680000000000001,0.0022400000000000002,0.008,5.2032,1.5176,5.42,5.11488,1.49184,5.328,0.007680000000000001,0.0022400000000000002,0.008,5.1072,1.4896,5.32
2021-01-13 12:00:00,5.25984,1.5341200000000002,5.479,0.00864,0.00252,0.009000000000000001,5.2512,1.5316,5.47,5.16384,1.5061200000000001,5.379,0.00864,0.00252,0.009000000000000001,5.1552,1.5036,5.37
2021-01-13 12:30:00,5.2992,1.5455999999999999,5.52,0.009600000000000001,0.0028,0.01,5.2896,1.5428000000000002,5.51,5.2032,1.5176,5.42,0.009600000000000001,0.0028,0.01,5.1936,1.5148000000000001,5.41
2021-01-13 13:00:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,5.14848,1.50164,5.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.136,1.498,5.35
2021-01-13 13:30:00,5.19552,1.51536,5.412,0.01152,0.00336,0.012,5.184,1.512,5.4,5.10912,1.49016,5.322,0.01152,0.00336,0.012,5.0976,1.4868000000000001,5.31
2021-01-13 14:00:00,5.2248,1.5239,5.4425,0.012,0.0035,0.0125,5.2128,1.5204,5.43,5.1384,1.4987,5.3525,0.012,0.0035,0.0125,5.1264,1.4952,5.34
2021-01-13 14:30:00,5.1504,1.5022,5.365,0.0048000000000000004,0.0014,0.005,5.1456,1.5008,5.36,5.064,1.477,5.275,0.0048000000000000004,0.0014,0.005,5.0592,1.4756,5.27
2021-01-13 15:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2021-01-13 15:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2021-01-13 16:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-01-13 16:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2021-01-13 17:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2021-01-13 17:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2021-01-13 18:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-01-13 18:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-13 19:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2021-01-13 19:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-01-13 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-01-13 20:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-01-13 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-13 21:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-13 22:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-01-13 22:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2021-01-13 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2021-01-13 23:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2021-01-14 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-01-14 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-14 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-01-14 01:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-14 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-14 02:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-14 03:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-14 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-14 04:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-14 04:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-14 05:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-14 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-01-14 06:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-01-14 06:30:00,3.3235200000000003,0.9693600000000001,3.462,0.01152,0.00336,0.012,3.312,0.966,3.45,3.27552,0.9553600000000001,3.412,0.01152,0.00336,0.012,3.2640000000000002,0.9520000000000001,3.4
2021-01-14 07:00:00,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73,3.56496,1.03978,3.7135,0.03216,0.009380000000000001,0.0335,3.5328,1.0304,3.68
2021-01-14 07:30:00,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3,4.09008,1.1929400000000001,4.2605,0.029280000000000004,0.00854,0.030500000000000003,4.0608,1.1844000000000001,4.23
2021-01-14 08:00:00,4.44144,1.29542,4.6265,0.02544,0.00742,0.026500000000000003,4.416,1.288,4.6,4.36464,1.27302,4.5465,0.02544,0.00742,0.026500000000000003,4.3392,1.2656,4.52
2021-01-14 08:30:00,4.68624,1.3668200000000001,4.8815,0.020640000000000002,0.00602,0.021500000000000002,4.6656,1.3608,4.86,4.60944,1.34442,4.8015,0.020640000000000002,0.00602,0.021500000000000002,4.5888,1.3384,4.78
2021-01-14 09:00:00,4.824,1.407,5.025,0.0048000000000000004,0.0014,0.005,4.8192,1.4056,5.02,4.7472,1.3846,4.945,0.0048000000000000004,0.0014,0.005,4.7424,1.3832,4.94
2021-01-14 09:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-01-14 10:00:00,5.1792,1.5106000000000002,5.395,0.0048000000000000004,0.0014,0.005,5.1744,1.5091999999999999,5.39,5.0928,1.4854,5.305,0.0048000000000000004,0.0014,0.005,5.088,1.484,5.3
2021-01-14 10:30:00,5.23344,1.5264199999999999,5.4515,0.011040000000000001,0.00322,0.0115,5.2224,1.5232,5.44,5.13744,1.49842,5.3515,0.011040000000000001,0.00322,0.0115,5.1264,1.4952,5.34
2021-01-14 11:00:00,5.28624,1.54182,5.5065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.28,1.54,5.5,5.19984,1.51662,5.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1936,1.5148000000000001,5.41
2021-01-14 11:30:00,5.33904,1.55722,5.5615,0.00144,0.00042,0.0015,5.3376,1.5568,5.5600000000000005,5.24304,1.52922,5.4615,0.00144,0.00042,0.0015,5.2416,1.5288,5.46
2021-01-14 12:00:00,5.44128,1.58704,5.668,0.007680000000000001,0.0022400000000000002,0.008,5.4336,1.5848,5.66,5.34528,1.55904,5.568,0.007680000000000001,0.0022400000000000002,0.008,5.3376,1.5568,5.5600000000000005
2021-01-14 12:30:00,5.496,1.603,5.725,0.0048000000000000004,0.0014,0.005,5.4912,1.6016,5.72,5.4,1.5750000000000002,5.625,0.0048000000000000004,0.0014,0.005,5.3952,1.5735999999999999,5.62
2021-01-14 13:00:00,5.59968,1.63324,5.833,0.00288,0.00084,0.003,5.5968,1.6324,5.83,5.50368,1.60524,5.733,0.00288,0.00084,0.003,5.5008,1.6044,5.73
2021-01-14 13:30:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73
2021-01-14 14:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57
2021-01-14 14:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54
2021-01-14 15:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59
2021-01-14 15:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2021-01-14 16:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38
2021-01-14 16:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2021-01-14 17:00:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55
2021-01-14 17:30:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2021-01-14 18:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2021-01-14 18:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-01-14 19:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2021-01-14 19:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-01-14 20:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-14 20:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-14 21:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-01-14 21:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-01-14 22:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-14 22:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-01-14 23:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2021-01-14 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-01-15 00:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-15 00:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-01-15 01:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-01-15 01:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-15 02:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-15 02:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-15 03:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-15 03:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-15 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-15 04:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-15 05:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-15 05:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-01-15 06:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-01-15 06:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2021-01-15 07:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-01-15 07:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-01-15 08:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-15 08:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-01-15 09:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-01-15 09:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-01-15 10:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-01-15 10:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-01-15 11:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34
2021-01-15 11:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2021-01-15 12:00:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46
2021-01-15 12:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005
2021-01-15 13:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2021-01-15 13:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2021-01-15 14:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-15 14:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2021-01-15 15:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2021-01-15 15:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-01-15 16:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-01-15 16:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-15 17:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-01-15 17:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-15 18:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-01-15 18:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-01-15 19:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-01-15 19:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-15 20:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-15 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-01-15 21:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-01-15 21:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-15 22:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-15 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-01-15 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2021-01-15 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-01-16 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-01-16 00:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-16 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-16 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-16 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-16 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-16 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-16 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-16 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-16 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-16 05:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-16 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-16 06:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-16 06:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-01-16 07:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-01-16 07:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-16 08:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-01-16 08:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-01-16 09:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2021-01-16 09:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-01-16 10:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2021-01-16 10:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005
2021-01-16 11:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72
2021-01-16 11:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005
2021-01-16 12:00:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85
2021-01-16 12:30:00,5.8368,1.7024,6.08,0.0,0.0,0.0,5.8368,1.7024,6.08,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97
2021-01-16 13:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88
2021-01-16 13:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93
2021-01-16 14:00:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2021-01-16 14:30:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72
2021-01-16 15:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2021-01-16 15:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-01-16 16:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-16 16:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-16 17:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-16 17:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-16 18:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-01-16 18:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2021-01-16 19:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-01-16 19:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-16 20:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-16 20:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-01-16 21:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-01-16 21:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-16 22:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-16 22:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2021-01-16 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2021-01-16 23:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-01-17 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-17 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-17 01:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-17 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-17 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-01-17 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-17 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-17 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-17 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-01-17 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-17 05:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-17 05:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-17 06:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-17 06:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-01-17 07:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-17 07:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-17 08:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-17 08:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-17 09:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-01-17 09:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2021-01-17 10:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-01-17 10:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-01-17 11:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2021-01-17 11:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-01-17 12:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-01-17 12:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-17 13:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-01-17 13:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-01-17 14:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-01-17 14:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-17 15:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-01-17 15:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-17 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-01-17 16:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-01-17 17:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-01-17 17:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-01-17 18:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-01-17 18:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-17 19:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-01-17 19:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-17 20:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-01-17 20:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-17 21:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2021-01-17 21:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-17 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2021-01-17 22:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2021-01-17 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-01-17 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-18 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-18 00:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-01-18 01:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-01-18 01:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-18 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-18 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-18 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-18 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-18 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-18 04:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-18 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-01-18 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-18 06:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-18 06:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-01-18 07:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-18 07:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-18 08:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-01-18 08:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-01-18 09:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2021-01-18 09:30:00,4.9848,1.4539,5.1925,0.0024000000000000002,0.0007,0.0025,4.9824,1.4532,5.19,4.8984000000000005,1.4287,5.1025,0.0024000000000000002,0.0007,0.0025,4.896,1.428,5.1
2021-01-18 10:00:00,5.0232,1.4651,5.2325,0.0024000000000000002,0.0007,0.0025,5.0208,1.4644,5.23,4.9368,1.4399,5.1425,0.0024000000000000002,0.0007,0.0025,4.9344,1.4392,5.14
2021-01-18 10:30:00,5.02272,1.46496,5.232,0.0019200000000000003,0.0005600000000000001,0.002,5.0208,1.4644,5.23,4.93632,1.4397600000000002,5.142,0.0019200000000000003,0.0005600000000000001,0.002,4.9344,1.4392,5.14
2021-01-18 11:00:00,5.14416,1.50038,5.3585,0.00816,0.00238,0.0085,5.136,1.498,5.35,5.05776,1.47518,5.2685,0.00816,0.00238,0.0085,5.0496,1.4727999999999999,5.26
2021-01-18 11:30:00,5.18448,1.51214,5.4005,0.01008,0.0029400000000000003,0.0105,5.1744,1.5091999999999999,5.39,5.08848,1.48414,5.3004999999999995,0.01008,0.0029400000000000003,0.0105,5.0784,1.4812,5.29
2021-01-18 12:00:00,5.24352,1.52936,5.462,0.01152,0.00336,0.012,5.232,1.526,5.45,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35
2021-01-18 12:30:00,5.232,1.526,5.45,0.009600000000000001,0.0028,0.01,5.2224,1.5232,5.44,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35
2021-01-18 13:00:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31
2021-01-18 13:30:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,5.04288,1.47084,5.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0304,1.4672,5.24
2021-01-18 14:00:00,5.02416,1.4653800000000001,5.2335,0.012960000000000001,0.0037800000000000004,0.0135,5.0112,1.4616,5.22,4.9569600000000005,1.44578,5.1635,0.012960000000000001,0.0037800000000000004,0.0135,4.944,1.442,5.15
2021-01-18 14:30:00,5.06544,1.47742,5.2765,0.01584,0.00462,0.0165,5.0496,1.4727999999999999,5.26,4.99824,1.4578200000000001,5.2065,0.01584,0.00462,0.0165,4.9824,1.4532,5.19
2021-01-18 15:00:00,4.93152,1.43836,5.1370000000000005,0.01632,0.00476,0.017,4.9152000000000005,1.4336,5.12,4.86432,1.41876,5.067,0.01632,0.00476,0.017,4.848,1.4140000000000001,5.05
2021-01-18 15:30:00,4.9128,1.4329,5.1175,0.016800000000000002,0.0049,0.0175,4.896,1.428,5.1,4.8456,1.4133,5.0475,0.016800000000000002,0.0049,0.0175,4.8288,1.4084,5.03
2021-01-18 16:00:00,4.9704,1.4497,5.1775,0.016800000000000002,0.0049,0.0175,4.9536,1.4448,5.16,4.8936,1.4273,5.0975,0.016800000000000002,0.0049,0.0175,4.8768,1.4224,5.08
2021-01-18 16:30:00,4.98912,1.45516,5.197,0.01632,0.00476,0.017,4.9728,1.4504000000000001,5.18,4.91232,1.43276,5.117,0.01632,0.00476,0.017,4.896,1.428,5.1
2021-01-18 17:00:00,5.06832,1.4782600000000001,5.2795,0.01872,0.0054600000000000004,0.0195,5.0496,1.4727999999999999,5.26,4.99152,1.45586,5.1995000000000005,0.01872,0.0054600000000000004,0.0195,4.9728,1.4504000000000001,5.18
2021-01-18 17:30:00,4.85424,1.41582,5.0565,0.02544,0.00742,0.026500000000000003,4.8288,1.4084,5.03,4.77744,1.39342,4.9765,0.02544,0.00742,0.026500000000000003,4.752,1.3860000000000001,4.95
2021-01-18 18:00:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2021-01-18 18:30:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71
2021-01-18 19:00:00,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2021-01-18 19:30:00,4.48464,1.30802,4.6715,0.03984,0.01162,0.0415,4.4448,1.2964,4.63,4.41744,1.28842,4.6015,0.03984,0.01162,0.0415,4.3776,1.2768,4.5600000000000005
2021-01-18 20:00:00,4.25472,1.24096,4.432,0.04032,0.011760000000000001,0.042,4.2144,1.2292,4.39,4.19712,1.22416,4.372,0.04032,0.011760000000000001,0.042,4.1568,1.2124,4.33
2021-01-18 20:30:00,4.1592,1.2131,4.3325,0.0408,0.0119,0.0425,4.1184,1.2012,4.29,4.1112,1.1991,4.2825,0.0408,0.0119,0.0425,4.0704,1.1872,4.24
2021-01-18 21:00:00,3.948,1.1515,4.1125,0.0408,0.0119,0.0425,3.9072,1.1396,4.07,3.8904,1.1347,4.0525,0.0408,0.0119,0.0425,3.8496,1.1228,4.01
2021-01-18 21:30:00,3.7944,1.1067,3.9525,0.0408,0.0119,0.0425,3.7536,1.0948,3.91,3.7464,1.0927,3.9025,0.0408,0.0119,0.0425,3.7056,1.0808,3.86
2021-01-18 22:00:00,3.6024000000000003,1.0507,3.7525,0.0408,0.0119,0.0425,3.5616,1.0388,3.71,3.5544000000000002,1.0367,3.7025,0.0408,0.0119,0.0425,3.5136000000000003,1.0248,3.66
2021-01-18 22:30:00,3.324,0.9695,3.4625,0.0408,0.0119,0.0425,3.2832,0.9576,3.42,3.2856,0.9583,3.4225,0.0408,0.0119,0.0425,3.2448,0.9464,3.38
2021-01-18 23:00:00,3.1032,0.9051,3.2325,0.0408,0.0119,0.0425,3.0624,0.8932,3.19,3.0744,0.8967,3.2025,0.0408,0.0119,0.0425,3.0336,0.8848,3.16
2021-01-18 23:30:00,2.93136,0.8549800000000001,3.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.8896,0.8428,3.01,2.9025600000000003,0.8465800000000001,3.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.8608000000000002,0.8344,2.98
2021-01-19 00:00:00,2.71056,0.7905800000000001,2.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.6688,0.7784000000000001,2.7800000000000002,2.68176,0.7821800000000001,2.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.64,0.77,2.75
2021-01-19 00:30:00,2.63376,0.7681800000000001,2.7435,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.592,0.756,2.7,2.61456,0.76258,2.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.5728,0.7504000000000001,2.68
2021-01-19 01:00:00,2.56656,0.74858,2.6734999999999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.5248,0.7364,2.63,2.5473600000000003,0.7429800000000001,2.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.5056000000000003,0.7308,2.61
2021-01-19 01:30:00,2.5473600000000003,0.7429800000000001,2.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.5056000000000003,0.7308,2.61,2.51856,0.73458,2.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.4768,0.7224,2.58
2021-01-19 02:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.04224000000000001,0.012320000000000001,0.044,2.3712,0.6916,2.47,2.40384,0.7011200000000001,2.504,0.04224000000000001,0.012320000000000001,0.044,2.3616,0.6888000000000001,2.46
2021-01-19 02:30:00,2.43216,0.70938,2.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3904,0.6972,2.49,2.41296,0.7037800000000001,2.5135,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3712,0.6916,2.47
2021-01-19 03:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3424,0.6832,2.44,2.36496,0.6897800000000001,2.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3232,0.6776,2.42
2021-01-19 03:30:00,2.37456,0.6925800000000001,2.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3328,0.6804,2.43,2.35536,0.68698,2.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3136,0.6748000000000001,2.41
2021-01-19 04:00:00,2.37456,0.6925800000000001,2.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3328,0.6804,2.43,2.35536,0.68698,2.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3136,0.6748000000000001,2.41
2021-01-19 04:30:00,2.37408,0.69244,2.473,0.041280000000000004,0.01204,0.043000000000000003,2.3328,0.6804,2.43,2.35488,0.68684,2.453,0.041280000000000004,0.01204,0.043000000000000003,2.3136,0.6748000000000001,2.41
2021-01-19 05:00:00,2.43936,0.7114800000000001,2.541,0.039360000000000006,0.01148,0.041,2.4,0.7000000000000001,2.5,2.42016,0.7058800000000001,2.521,0.039360000000000006,0.01148,0.041,2.3808,0.6944,2.48
2021-01-19 05:30:00,2.5104,0.7322000000000001,2.615,0.033600000000000005,0.0098,0.035,2.4768,0.7224,2.58,2.4816000000000003,0.7238,2.585,0.033600000000000005,0.0098,0.035,2.448,0.714,2.55
2021-01-19 06:00:00,2.62512,0.76566,2.7345,0.033120000000000004,0.00966,0.0345,2.592,0.756,2.7,2.6059200000000002,0.7600600000000001,2.7145,0.033120000000000004,0.00966,0.0345,2.5728,0.7504000000000001,2.68
2021-01-19 06:30:00,3.13248,0.9136400000000001,3.263,0.03168,0.00924,0.033,3.1008,0.9044000000000001,3.23,3.09408,0.90244,3.223,0.03168,0.00924,0.033,3.0624,0.8932,3.19
2021-01-19 07:00:00,3.43728,1.00254,3.5805,0.01008,0.0029400000000000003,0.0105,3.4272,0.9996,3.5700000000000003,3.38928,0.9885400000000001,3.5305,0.01008,0.0029400000000000003,0.0105,3.3792,0.9856,3.52
2021-01-19 07:30:00,3.84528,1.12154,4.0055,0.01488,0.00434,0.0155,3.8304,1.1172,3.99,3.78768,1.10474,3.9455,0.01488,0.00434,0.0155,3.7728,1.1004,3.93
2021-01-19 08:00:00,4.17984,1.21912,4.354,0.02304,0.00672,0.024,4.1568,1.2124,4.33,4.11264,1.19952,4.284,0.02304,0.00672,0.024,4.0896,1.1928,4.26
2021-01-19 08:30:00,4.37712,1.2766600000000001,4.5595,0.01872,0.0054600000000000004,0.0195,4.3584,1.2711999999999999,4.54,4.30032,1.25426,4.4795,0.01872,0.0054600000000000004,0.0195,4.2816,1.2488000000000001,4.46
2021-01-19 09:00:00,4.57632,1.33476,4.767,0.01632,0.00476,0.017,4.5600000000000005,1.33,4.75,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67
2021-01-19 09:30:00,4.7328,1.3804,4.93,0.009600000000000001,0.0028,0.01,4.7232,1.3776,4.92,4.656,1.358,4.85,0.009600000000000001,0.0028,0.01,4.6464,1.3552,4.84
2021-01-19 10:00:00,4.79088,1.39734,4.9905,0.01008,0.0029400000000000003,0.0105,4.7808,1.3944,4.98,4.70448,1.37214,4.9005,0.01008,0.0029400000000000003,0.0105,4.6944,1.3692,4.89
2021-01-19 10:30:00,4.57056,1.33308,4.761,0.010560000000000002,0.0030800000000000003,0.011,4.5600000000000005,1.33,4.75,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66
2021-01-19 11:00:00,4.4184,1.2887,4.6025,0.0024000000000000002,0.0007,0.0025,4.416,1.288,4.6,4.3416,1.2663,4.5225,0.0024000000000000002,0.0007,0.0025,4.3392,1.2656,4.52
2021-01-19 11:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-01-19 12:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-01-19 12:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-01-19 13:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-19 13:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-01-19 14:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-19 14:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-19 15:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-19 15:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-19 16:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-19 16:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2021-01-19 17:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2021-01-19 17:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-01-19 18:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-19 18:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-01-19 19:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-01-19 19:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-19 20:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2021-01-19 20:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-19 21:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-01-19 21:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-01-19 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-01-19 22:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-01-19 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-01-19 23:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-01-20 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-20 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-20 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-20 01:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-20 02:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-01-20 02:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-20 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-01-20 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
