Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-20 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-20 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-20 05:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-01-20 06:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-20 06:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-01-20 07:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-20 07:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-01-20 08:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-01-20 08:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-20 09:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-20 09:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-01-20 10:00:00,4.23264,1.23452,4.409,0.00864,0.00252,0.009000000000000001,4.224,1.232,4.4,4.16544,1.21492,4.339,0.00864,0.00252,0.009000000000000001,4.1568,1.2124,4.33
2021-01-20 10:30:00,4.26288,1.2433400000000001,4.4405,0.01008,0.0029400000000000003,0.0105,4.2528,1.2404,4.43,4.19568,1.22374,4.3705,0.01008,0.0029400000000000003,0.0105,4.1856,1.2208,4.36
2021-01-20 11:00:00,4.58064,1.33602,4.7715,0.011040000000000001,0.00322,0.0115,4.5696,1.3328,4.76,4.50384,1.31362,4.6915,0.011040000000000001,0.00322,0.0115,4.4928,1.3104,4.68
2021-01-20 11:30:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,4.84992,1.41456,5.052,0.01152,0.00336,0.012,4.8384,1.4112,5.04
2021-01-20 12:00:00,4.9752,1.4511,5.1825,0.012,0.0035,0.0125,4.9632000000000005,1.4476,5.17,4.8888,1.4259,5.0925,0.012,0.0035,0.0125,4.8768,1.4224,5.08
2021-01-20 12:30:00,5.07984,1.48162,5.2915,0.011040000000000001,0.00322,0.0115,5.0688,1.4784000000000002,5.28,4.99344,1.45642,5.2015,0.011040000000000001,0.00322,0.0115,4.9824,1.4532,5.19
2021-01-20 13:00:00,5.004,1.4595,5.2125,0.012,0.0035,0.0125,4.992,1.456,5.2,4.9176,1.4343,5.1225,0.012,0.0035,0.0125,4.9056,1.4308,5.11
2021-01-20 13:30:00,4.9536,1.4448,5.16,0.009600000000000001,0.0028,0.01,4.944,1.442,5.15,4.8672,1.4196,5.07,0.009600000000000001,0.0028,0.01,4.8576,1.4168,5.06
2021-01-20 14:00:00,4.92048,1.43514,5.1255,0.01488,0.00434,0.0155,4.9056,1.4308,5.11,4.84368,1.41274,5.0455,0.01488,0.00434,0.0155,4.8288,1.4084,5.03
2021-01-20 14:30:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,4.79136,1.39748,4.991,0.010560000000000002,0.0030800000000000003,0.011,4.7808,1.3944,4.98
2021-01-20 15:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-01-20 15:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-01-20 16:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2021-01-20 16:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-01-20 17:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-01-20 17:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-01-20 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-01-20 18:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-20 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-20 19:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-20 20:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-01-20 20:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-01-20 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-20 21:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-01-20 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-01-20 22:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-01-20 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-01-20 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-21 00:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-01-21 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-21 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-21 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-01-21 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-21 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-01-21 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-21 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-01-21 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-21 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-01-21 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-01-21 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-21 06:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-01-21 06:30:00,3.18672,0.9294600000000001,3.3195,0.009120000000000001,0.00266,0.0095,3.1776,0.9268000000000001,3.31,3.14832,0.9182600000000001,3.2795,0.009120000000000001,0.00266,0.0095,3.1392,0.9156000000000001,3.27
2021-01-21 07:00:00,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2021-01-21 07:30:00,3.9264,1.1452,4.09,0.028800000000000003,0.008400000000000001,0.03,3.8976,1.1368,4.06,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0
2021-01-21 08:00:00,4.23024,1.2338200000000001,4.4065,0.02544,0.00742,0.026500000000000003,4.2048,1.2264,4.38,4.16304,1.21422,4.3365,0.02544,0.00742,0.026500000000000003,4.1376,1.2068,4.31
2021-01-21 08:30:00,4.53408,1.32244,4.723,0.022080000000000002,0.00644,0.023,4.5120000000000005,1.316,4.7,4.45728,1.30004,4.643,0.022080000000000002,0.00644,0.023,4.4352,1.2936,4.62
2021-01-21 09:00:00,4.7304,1.3797000000000001,4.9275,0.016800000000000002,0.0049,0.0175,4.7136,1.3748,4.91,4.6536,1.3573,4.8475,0.016800000000000002,0.0049,0.0175,4.6368,1.3524,4.83
2021-01-21 09:30:00,4.72464,1.37802,4.9215,0.011040000000000001,0.00322,0.0115,4.7136,1.3748,4.91,4.64784,1.35562,4.8415,0.011040000000000001,0.00322,0.0115,4.6368,1.3524,4.83
2021-01-21 10:00:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,4.61184,1.34512,4.804,0.01344,0.003920000000000001,0.014,4.5984,1.3412,4.79
2021-01-21 10:30:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99
2021-01-21 11:00:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,4.79232,1.3977600000000001,4.992,0.01152,0.00336,0.012,4.7808,1.3944,4.98
2021-01-21 11:30:00,4.76592,1.39006,4.9645,0.013920000000000002,0.00406,0.0145,4.752,1.3860000000000001,4.95,4.68912,1.36766,4.8845,0.013920000000000002,0.00406,0.0145,4.6752,1.3636,4.87
2021-01-21 12:00:00,4.62864,1.35002,4.8215,0.011040000000000001,0.00322,0.0115,4.6176,1.3468,4.8100000000000005,4.55184,1.32762,4.7415,0.011040000000000001,0.00322,0.0115,4.5408,1.3244,4.73
2021-01-21 12:30:00,4.71504,1.37522,4.9115,0.011040000000000001,0.00322,0.0115,4.704,1.3719999999999999,4.9,4.63824,1.35282,4.8315,0.011040000000000001,0.00322,0.0115,4.6272,1.3496000000000001,4.82
2021-01-21 13:00:00,4.5912,1.3391,4.7825,0.012,0.0035,0.0125,4.5792,1.3356,4.77,4.5144,1.3167,4.7025,0.012,0.0035,0.0125,4.5024,1.3132000000000001,4.69
2021-01-21 13:30:00,4.59024,1.3388200000000001,4.7815,0.011040000000000001,0.00322,0.0115,4.5792,1.3356,4.77,4.51344,1.31642,4.7015,0.011040000000000001,0.00322,0.0115,4.5024,1.3132000000000001,4.69
2021-01-21 14:00:00,4.4016,1.2838,4.585,0.0048000000000000004,0.0014,0.005,4.3968,1.2824,4.58,4.3344000000000005,1.2642,4.515,0.0048000000000000004,0.0014,0.005,4.3296,1.2628,4.51
2021-01-21 14:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-21 15:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-21 15:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-01-21 16:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2021-01-21 16:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-01-21 17:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-01-21 17:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-01-21 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-01-21 18:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-01-21 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2021-01-21 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-01-21 20:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-21 20:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-21 21:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-01-21 21:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-01-21 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-21 22:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-21 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-01-21 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-01-22 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-22 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-22 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-22 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-01-22 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-22 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-22 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-22 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-22 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-22 04:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-22 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-22 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-01-22 06:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-01-22 06:30:00,3.11952,0.9098600000000001,3.2495,0.01872,0.0054600000000000004,0.0195,3.1008,0.9044000000000001,3.23,3.09072,0.90146,3.2195,0.01872,0.0054600000000000004,0.0195,3.072,0.896,3.2
2021-01-22 07:00:00,3.44736,1.00548,3.591,0.02976,0.00868,0.031,3.4176,0.9968,3.56,3.39936,0.99148,3.541,0.02976,0.00868,0.031,3.3696,0.9828,3.51
2021-01-22 07:30:00,4.04352,1.17936,4.212,0.021120000000000003,0.0061600000000000005,0.022,4.0224,1.1732,4.19,3.98592,1.16256,4.152,0.021120000000000003,0.0061600000000000005,0.022,3.9648,1.1564,4.13
2021-01-22 08:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-01-22 08:30:00,4.4952,1.3111,4.6825,0.0024000000000000002,0.0007,0.0025,4.4928,1.3104,4.68,4.428,1.2915,4.6125,0.0024000000000000002,0.0007,0.0025,4.4256,1.2908,4.61
2021-01-22 09:00:00,4.65648,1.3581400000000001,4.8505,0.01008,0.0029400000000000003,0.0105,4.6464,1.3552,4.84,4.5892800000000005,1.33854,4.7805,0.01008,0.0029400000000000003,0.0105,4.5792,1.3356,4.77
2021-01-22 09:30:00,4.68336,1.36598,4.8785,0.00816,0.00238,0.0085,4.6752,1.3636,4.87,4.60656,1.34358,4.7985,0.00816,0.00238,0.0085,4.5984,1.3412,4.79
2021-01-22 10:00:00,4.62048,1.34764,4.813,0.00288,0.00084,0.003,4.6176,1.3468,4.8100000000000005,4.55328,1.32804,4.743,0.00288,0.00084,0.003,4.5504,1.3272,4.74
2021-01-22 10:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-01-22 11:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2021-01-22 11:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-22 12:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-22 12:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2021-01-22 13:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-01-22 13:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2021-01-22 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-22 14:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-22 15:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-01-22 15:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-01-22 16:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-22 16:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-01-22 17:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-22 17:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2021-01-22 18:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-01-22 18:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-22 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-22 19:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-01-22 20:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-22 20:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-01-22 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-22 21:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2021-01-22 22:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-01-22 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2021-01-22 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-22 23:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-01-23 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-23 00:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-01-23 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-23 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-23 02:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-23 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-23 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-23 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-01-23 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-23 04:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-23 05:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-01-23 05:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-23 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-01-23 06:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-23 07:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-01-23 07:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-23 08:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2021-01-23 08:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-01-23 09:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2021-01-23 09:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-01-23 10:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-23 10:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2021-01-23 11:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-23 11:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2021-01-23 12:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-23 12:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-23 13:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-23 13:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-01-23 14:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-01-23 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-23 15:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-01-23 15:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-23 16:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2021-01-23 16:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-01-23 17:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-23 17:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-23 18:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2021-01-23 18:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-01-23 19:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-01-23 19:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-01-23 20:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-01-23 20:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-23 21:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-01-23 21:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-23 22:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2021-01-23 22:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2021-01-23 23:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-23 23:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-24 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-24 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-01-24 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-24 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-24 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-01-24 02:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-24 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-24 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-01-24 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-24 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-24 05:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-01-24 05:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-24 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-24 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-01-24 07:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-24 07:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-01-24 08:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-01-24 08:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-01-24 09:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-01-24 09:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-01-24 10:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-24 10:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-01-24 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-01-24 11:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-24 12:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-24 12:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-01-24 13:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-24 13:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2021-01-24 14:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-24 14:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-24 15:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-24 15:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-01-24 16:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2021-01-24 16:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-01-24 17:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-01-24 17:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-24 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-01-24 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2021-01-24 19:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-01-24 19:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-24 20:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-24 20:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-24 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-01-24 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-01-24 22:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-01-24 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-01-24 23:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-24 23:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-25 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-25 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-25 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-01-25 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-25 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-25 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-01-25 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-25 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-25 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-01-25 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-01-25 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-01-25 05:30:00,2.55792,0.7460600000000001,2.6645,0.00432,0.00126,0.0045000000000000005,2.5536,0.7448,2.66,2.52912,0.7376600000000001,2.6345,0.00432,0.00126,0.0045000000000000005,2.5248,0.7364,2.63
2021-01-25 06:00:00,2.7844800000000003,0.8121400000000001,2.9005,0.01008,0.0029400000000000003,0.0105,2.7744,0.8092,2.89,2.76528,0.80654,2.8805,0.01008,0.0029400000000000003,0.0105,2.7552,0.8036000000000001,2.87
2021-01-25 06:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-01-25 07:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-01-25 07:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-01-25 08:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-25 08:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2021-01-25 09:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-01-25 09:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2021-01-25 10:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-25 10:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-01-25 11:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-01-25 11:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23
2021-01-25 12:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2021-01-25 12:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2021-01-25 13:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-01-25 13:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2021-01-25 14:00:00,4.9368,1.4399,5.1425,0.0024000000000000002,0.0007,0.0025,4.9344,1.4392,5.14,4.8408,1.4119000000000002,5.0425,0.0024000000000000002,0.0007,0.0025,4.8384,1.4112,5.04
2021-01-25 14:30:00,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2021-01-25 15:00:00,4.812,1.4035,5.0125,0.031200000000000002,0.0091,0.0325,4.7808,1.3944,4.98,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2021-01-25 15:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2021-01-25 16:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-25 16:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-01-25 17:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-01-25 17:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2021-01-25 18:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2021-01-25 18:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-01-25 19:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2021-01-25 19:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2021-01-25 20:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-01-25 20:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-25 21:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2021-01-25 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-01-25 22:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-25 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-01-25 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-01-25 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-26 00:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-01-26 00:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-01-26 01:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-26 01:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-26 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-26 02:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-26 03:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-01-26 03:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-26 04:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-26 04:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-26 05:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-01-26 05:30:00,2.6952,0.7861,2.8075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.688,0.784,2.8,2.6664,0.7777000000000001,2.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.6592000000000002,0.7756000000000001,2.77
2021-01-26 06:00:00,2.84784,0.83062,2.9665,0.03504,0.010220000000000002,0.036500000000000005,2.8128,0.8204,2.93,2.80944,0.81942,2.9265,0.03504,0.010220000000000002,0.036500000000000005,2.7744,0.8092,2.89
2021-01-26 06:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42
2021-01-26 07:00:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74
2021-01-26 07:30:00,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3,4.08048,1.19014,4.2505,0.029280000000000004,0.00854,0.030500000000000003,4.0512,1.1816,4.22
2021-01-26 08:00:00,4.41504,1.28772,4.599,0.027840000000000004,0.00812,0.029,4.3872,1.2796,4.57,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49
2021-01-26 08:30:00,4.79472,1.39846,4.9945,0.023520000000000003,0.006860000000000001,0.0245,4.7712,1.3916,4.97,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.023520000000000003,0.006860000000000001,0.0245,4.6848,1.3664,4.88
2021-01-26 09:00:00,5.03088,1.46734,5.2405,0.019680000000000003,0.00574,0.0205,5.0112,1.4616,5.22,4.93488,1.43934,5.1405,0.019680000000000003,0.00574,0.0205,4.9152000000000005,1.4336,5.12
2021-01-26 09:30:00,5.13264,1.49702,5.3465,0.01584,0.00462,0.0165,5.1168,1.4924,5.33,5.02704,1.46622,5.2365,0.01584,0.00462,0.0165,5.0112,1.4616,5.22
2021-01-26 10:00:00,5.15856,1.50458,5.3735,0.012960000000000001,0.0037800000000000004,0.0135,5.1456,1.5008,5.36,5.06256,1.47658,5.2735,0.012960000000000001,0.0037800000000000004,0.0135,5.0496,1.4727999999999999,5.26
2021-01-26 10:30:00,5.28384,1.54112,5.504,0.01344,0.003920000000000001,0.014,5.2704,1.5372,5.49,5.17824,1.51032,5.394,0.01344,0.003920000000000001,0.014,5.1648,1.5064000000000002,5.38
2021-01-26 11:00:00,5.29776,1.54518,5.5185,0.00816,0.00238,0.0085,5.2896,1.5428000000000002,5.51,5.19216,1.51438,5.4085,0.00816,0.00238,0.0085,5.184,1.512,5.4
2021-01-26 11:30:00,5.32224,1.55232,5.5440000000000005,0.01344,0.003920000000000001,0.014,5.3088,1.5484,5.53,5.21664,1.5215200000000002,5.434,0.01344,0.003920000000000001,0.014,5.2032,1.5176,5.42
2021-01-26 12:00:00,5.45232,1.59026,5.6795,0.009120000000000001,0.00266,0.0095,5.4432,1.5876000000000001,5.67,5.34672,1.55946,5.5695,0.009120000000000001,0.00266,0.0095,5.3376,1.5568,5.5600000000000005
2021-01-26 12:30:00,5.57616,1.6263800000000002,5.8085,0.00816,0.00238,0.0085,5.568,1.624,5.8,5.46096,1.59278,5.6885,0.00816,0.00238,0.0085,5.4528,1.5904,5.68
2021-01-26 13:00:00,5.42832,1.5832600000000001,5.6545000000000005,0.013920000000000002,0.00406,0.0145,5.4144,1.5792000000000002,5.64,5.32272,1.55246,5.5445,0.013920000000000002,0.00406,0.0145,5.3088,1.5484,5.53
2021-01-26 13:30:00,5.21712,1.52166,5.4345,0.013920000000000002,0.00406,0.0145,5.2032,1.5176,5.42,5.12112,1.49366,5.3345,0.013920000000000002,0.00406,0.0145,5.1072,1.4896,5.32
2021-01-26 14:00:00,5.17104,1.5082200000000001,5.3865,0.01584,0.00462,0.0165,5.1552,1.5036,5.37,5.07504,1.48022,5.2865,0.01584,0.00462,0.0165,5.0592,1.4756,5.27
2021-01-26 14:30:00,5.20896,1.5192800000000002,5.426,0.015360000000000002,0.0044800000000000005,0.016,5.1936,1.5148000000000001,5.41,5.11296,1.4912800000000002,5.326,0.015360000000000002,0.0044800000000000005,0.016,5.0976,1.4868000000000001,5.31
2021-01-26 15:00:00,5.22816,1.52488,5.446,0.00576,0.00168,0.006,5.2224,1.5232,5.44,5.13216,1.49688,5.346,0.00576,0.00168,0.006,5.1264,1.4952,5.34
2021-01-26 15:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2021-01-26 16:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2021-01-26 16:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2021-01-26 17:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2021-01-26 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23
2021-01-26 18:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2021-01-26 18:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-01-26 19:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2021-01-26 19:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2021-01-26 20:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-01-26 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-01-26 21:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-26 21:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-01-26 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-01-26 22:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-01-26 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2021-01-26 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2021-01-27 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-01-27 00:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-01-27 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-27 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-27 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-27 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-01-27 03:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
