Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-27 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-01-27 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-01-27 04:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-27 05:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-27 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-27 06:00:00,2.80416,0.81788,2.9210000000000003,0.0009600000000000001,0.00028000000000000003,0.001,2.8032,0.8176,2.92,2.76576,0.8066800000000001,2.8810000000000002,0.0009600000000000001,0.00028000000000000003,0.001,2.7648,0.8064,2.88
2021-01-27 06:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-01-27 07:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-01-27 07:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-27 08:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-01-27 08:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-01-27 09:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2021-01-27 09:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2021-01-27 10:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-01-27 10:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2021-01-27 11:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2021-01-27 11:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22
2021-01-27 12:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2021-01-27 12:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2021-01-27 13:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2021-01-27 13:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2021-01-27 14:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-01-27 14:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-01-27 15:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-01-27 15:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-27 16:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-01-27 16:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-01-27 17:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2021-01-27 17:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-01-27 18:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-01-27 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-01-27 19:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-01-27 19:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-01-27 20:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-01-27 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-01-27 21:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-01-27 21:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-27 22:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-27 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-01-27 23:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-01-27 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-01-28 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-28 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-28 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-01-28 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-01-28 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-28 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-28 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-01-28 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-28 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-28 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-28 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-28 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-28 06:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-01-28 06:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-01-28 07:00:00,3.58128,1.04454,3.7305,0.00048000000000000007,0.00014000000000000001,0.0005,3.5808,1.0444,3.73,3.52368,1.02774,3.6705,0.00048000000000000007,0.00014000000000000001,0.0005,3.5232,1.0276,3.67
2021-01-28 07:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-01-28 08:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-01-28 08:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-01-28 09:00:00,4.7568,1.3874,4.955,0.0048000000000000004,0.0014,0.005,4.752,1.3860000000000001,4.95,4.6704,1.3622,4.865,0.0048000000000000004,0.0014,0.005,4.6656,1.3608,4.86
2021-01-28 09:30:00,4.85952,1.41736,5.062,0.01152,0.00336,0.012,4.848,1.4140000000000001,5.05,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96
2021-01-28 10:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.01488,0.00434,0.0155,4.848,1.4140000000000001,5.05,4.77648,1.39314,4.9755,0.01488,0.00434,0.0155,4.7616,1.3888,4.96
2021-01-28 10:30:00,4.79856,1.39958,4.9985,0.00816,0.00238,0.0085,4.7904,1.3972,4.99,4.72176,1.37718,4.9185,0.00816,0.00238,0.0085,4.7136,1.3748,4.91
2021-01-28 11:00:00,4.81824,1.4053200000000001,5.019,0.00864,0.00252,0.009000000000000001,4.8096,1.4028,5.01,4.72224,1.37732,4.9190000000000005,0.00864,0.00252,0.009000000000000001,4.7136,1.3748,4.91
2021-01-28 11:30:00,4.77456,1.3925800000000002,4.9735,0.012960000000000001,0.0037800000000000004,0.0135,4.7616,1.3888,4.96,4.68816,1.36738,4.8835,0.012960000000000001,0.0037800000000000004,0.0135,4.6752,1.3636,4.87
2021-01-28 12:00:00,4.84944,1.41442,5.0515,0.011040000000000001,0.00322,0.0115,4.8384,1.4112,5.04,4.76304,1.38922,4.9615,0.011040000000000001,0.00322,0.0115,4.752,1.3860000000000001,4.95
2021-01-28 12:30:00,5.0784,1.4812,5.29,0.009600000000000001,0.0028,0.01,5.0688,1.4784000000000002,5.28,4.992,1.456,5.2,0.009600000000000001,0.0028,0.01,4.9824,1.4532,5.19
2021-01-28 13:00:00,5.05104,1.47322,5.2615,0.011040000000000001,0.00322,0.0115,5.04,1.47,5.25,4.95504,1.44522,5.1615,0.011040000000000001,0.00322,0.0115,4.944,1.442,5.15
2021-01-28 13:30:00,4.84224,1.41232,5.044,0.01344,0.003920000000000001,0.014,4.8288,1.4084,5.03,4.76544,1.38992,4.964,0.01344,0.003920000000000001,0.014,4.752,1.3860000000000001,4.95
2021-01-28 14:00:00,4.59072,1.3389600000000002,4.782,0.01152,0.00336,0.012,4.5792,1.3356,4.77,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7
2021-01-28 14:30:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,4.61184,1.34512,4.804,0.01344,0.003920000000000001,0.014,4.5984,1.3412,4.79
2021-01-28 15:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-01-28 15:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-01-28 16:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-01-28 16:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2021-01-28 17:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2021-01-28 17:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-01-28 18:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-01-28 18:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-01-28 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-01-28 19:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-01-28 20:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2021-01-28 20:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-28 21:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-28 21:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-01-28 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-01-28 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-01-28 23:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-01-28 23:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-01-29 00:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-29 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-29 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-29 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-01-29 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-29 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-29 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-01-29 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-01-29 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-01-29 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-29 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-01-29 05:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-29 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-01-29 06:30:00,3.08448,0.8996400000000001,3.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.072,0.896,3.2,3.05568,0.89124,3.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0432,0.8876000000000001,3.17
2021-01-29 07:00:00,3.29616,0.9613800000000001,3.4335,0.03216,0.009380000000000001,0.0335,3.2640000000000002,0.9520000000000001,3.4,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2021-01-29 07:30:00,3.72576,1.08668,3.8810000000000002,0.02976,0.00868,0.031,3.696,1.078,3.85,3.67776,1.07268,3.831,0.02976,0.00868,0.031,3.648,1.064,3.8
2021-01-29 08:00:00,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08,3.87552,1.13036,4.037,0.025920000000000002,0.007560000000000001,0.027,3.8496,1.1228,4.01
2021-01-29 08:30:00,4.26432,1.24376,4.442,0.021120000000000003,0.0061600000000000005,0.022,4.2432,1.2376,4.42,4.19712,1.22416,4.372,0.021120000000000003,0.0061600000000000005,0.022,4.176,1.218,4.35
2021-01-29 09:00:00,4.55904,1.32972,4.749,0.018240000000000003,0.00532,0.019,4.5408,1.3244,4.73,4.47264,1.3045200000000001,4.659,0.018240000000000003,0.00532,0.019,4.4544,1.2992,4.64
2021-01-29 09:30:00,4.6008,1.3419,4.7925,0.012,0.0035,0.0125,4.5888,1.3384,4.78,4.524,1.3195000000000001,4.7125,0.012,0.0035,0.0125,4.5120000000000005,1.316,4.7
2021-01-29 10:00:00,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59,4.34592,1.26756,4.527,0.01632,0.00476,0.017,4.3296,1.2628,4.51
2021-01-29 10:30:00,4.48512,1.30816,4.672,0.01152,0.00336,0.012,4.4736,1.3048,4.66,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58
2021-01-29 11:00:00,4.51104,1.31572,4.699,0.00864,0.00252,0.009000000000000001,4.5024,1.3132000000000001,4.69,4.43424,1.29332,4.619,0.00864,0.00252,0.009000000000000001,4.4256,1.2908,4.61
2021-01-29 11:30:00,4.46688,1.30284,4.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4544,1.2992,4.64,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005
2021-01-29 12:00:00,4.55184,1.32762,4.7415,0.011040000000000001,0.00322,0.0115,4.5408,1.3244,4.73,4.47504,1.30522,4.6615,0.011040000000000001,0.00322,0.0115,4.464,1.302,4.65
2021-01-29 12:30:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,4.60128,1.34204,4.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5888,1.3384,4.78
2021-01-29 13:00:00,4.61952,1.3473600000000001,4.812,0.01152,0.00336,0.012,4.608,1.344,4.8,4.53312,1.32216,4.7219999999999995,0.01152,0.00336,0.012,4.5216,1.3188,4.71
2021-01-29 13:30:00,4.5182400000000005,1.31782,4.7065,0.01584,0.00462,0.0165,4.5024,1.3132000000000001,4.69,4.44144,1.29542,4.6265,0.01584,0.00462,0.0165,4.4256,1.2908,4.61
2021-01-29 14:00:00,4.0464,1.1802,4.215,0.014400000000000001,0.004200000000000001,0.015,4.032,1.176,4.2,3.9792,1.1606,4.145,0.014400000000000001,0.004200000000000001,0.015,3.9648,1.1564,4.13
2021-01-29 14:30:00,4.1184,1.2012,4.29,0.019200000000000002,0.0056,0.02,4.0992,1.1956,4.27,4.0512,1.1816,4.22,0.019200000000000002,0.0056,0.02,4.032,1.176,4.2
2021-01-29 15:00:00,4.04448,1.17964,4.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.032,1.176,4.2,3.98688,1.16284,4.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9744,1.1592,4.14
2021-01-29 15:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2021-01-29 16:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-01-29 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-01-29 17:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2021-01-29 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-01-29 18:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2021-01-29 18:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-01-29 19:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-29 19:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-01-29 20:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-01-29 20:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-01-29 21:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-29 21:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-01-29 22:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-01-29 22:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-01-29 23:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-01-29 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-01-30 00:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-01-30 00:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-30 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-01-30 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-01-30 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-30 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-30 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-01-30 03:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-01-30 04:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-01-30 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-01-30 05:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-30 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-30 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-30 06:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-30 07:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-30 07:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-01-30 08:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-01-30 08:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-01-30 09:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-01-30 09:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-01-30 10:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-30 10:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-01-30 11:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-01-30 11:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-01-30 12:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-01-30 12:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-30 13:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-01-30 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-30 14:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-30 14:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-30 15:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-01-30 15:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-01-30 16:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-01-30 16:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-01-30 17:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-01-30 17:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-30 18:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-01-30 18:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-01-30 19:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-01-30 19:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-30 20:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-01-30 20:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-01-30 21:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-01-30 21:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-30 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2021-01-30 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2021-01-30 23:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2021-01-30 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-01-31 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-01-31 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-01-31 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-01-31 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-31 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-01-31 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-01-31 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-31 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-31 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-31 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-01-31 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-31 05:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-31 06:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-01-31 06:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-01-31 07:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-01-31 07:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-31 08:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-01-31 08:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-01-31 09:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-31 09:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2021-01-31 10:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-01-31 10:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-31 11:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-31 11:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-01-31 12:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-01-31 12:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-31 13:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2021-01-31 13:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-01-31 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-01-31 14:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2021-01-31 15:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-01-31 15:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-01-31 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-31 16:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-01-31 17:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-01-31 17:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-01-31 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2021-01-31 18:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-01-31 19:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-01-31 19:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2021-01-31 20:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-01-31 20:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-01-31 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-31 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2021-01-31 22:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-01-31 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-01-31 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-01-31 23:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-02-01 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-02-01 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-02-01 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-01 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-02-01 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-01 02:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-02-01 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-02-01 03:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-02-01 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-02-01 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-01 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-02-01 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-02-01 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-02-01 06:30:00,3.2736,0.9548000000000001,3.41,0.019200000000000002,0.0056,0.02,3.2544,0.9492,3.39,3.2352,0.9436,3.37,0.019200000000000002,0.0056,0.02,3.216,0.9380000000000001,3.35
2021-02-01 07:00:00,3.5232,1.0276,3.67,0.028800000000000003,0.008400000000000001,0.03,3.4944,1.0192,3.64,3.4752,1.0136,3.62,0.028800000000000003,0.008400000000000001,0.03,3.4464,1.0052,3.59
2021-02-01 07:30:00,3.9264,1.1452,4.09,0.028800000000000003,0.008400000000000001,0.03,3.8976,1.1368,4.06,3.8592,1.1256,4.02,0.028800000000000003,0.008400000000000001,0.03,3.8304,1.1172,3.99
2021-02-01 08:00:00,4.34016,1.2658800000000001,4.521,0.02016,0.005880000000000001,0.021,4.32,1.26,4.5,4.2633600000000005,1.24348,4.441,0.02016,0.005880000000000001,0.021,4.2432,1.2376,4.42
2021-02-01 08:30:00,4.72752,1.37886,4.9245,0.013920000000000002,0.00406,0.0145,4.7136,1.3748,4.91,4.64112,1.35366,4.8345,0.013920000000000002,0.00406,0.0145,4.6272,1.3496000000000001,4.82
2021-02-01 09:00:00,4.84944,1.41442,5.0515,0.011040000000000001,0.00322,0.0115,4.8384,1.4112,5.04,4.76304,1.38922,4.9615,0.011040000000000001,0.00322,0.0115,4.752,1.3860000000000001,4.95
2021-02-01 09:30:00,4.84032,1.4117600000000001,5.042,0.01152,0.00336,0.012,4.8288,1.4084,5.03,4.75392,1.38656,4.952,0.01152,0.00336,0.012,4.7424,1.3832,4.94
2021-02-01 10:00:00,4.74528,1.3840400000000002,4.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7328,1.3804,4.93,4.65888,1.35884,4.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6464,1.3552,4.84
2021-02-01 10:30:00,4.65744,1.35842,4.8515,0.011040000000000001,0.00322,0.0115,4.6464,1.3552,4.84,4.58064,1.33602,4.7715,0.011040000000000001,0.00322,0.0115,4.5696,1.3328,4.76
2021-02-01 11:00:00,4.62432,1.34876,4.817,0.00672,0.0019600000000000004,0.007,4.6176,1.3468,4.8100000000000005,4.5475200000000005,1.32636,4.737,0.00672,0.0019600000000000004,0.007,4.5408,1.3244,4.73
2021-02-01 11:30:00,4.6776,1.3643,4.8725000000000005,0.012,0.0035,0.0125,4.6656,1.3608,4.86,4.5912,1.3391,4.7825,0.012,0.0035,0.0125,4.5792,1.3356,4.77
2021-02-01 12:00:00,4.66512,1.36066,4.8595,0.009120000000000001,0.00266,0.0095,4.656,1.358,4.85,4.57872,1.33546,4.7695,0.009120000000000001,0.00266,0.0095,4.5696,1.3328,4.76
2021-02-01 12:30:00,4.73184,1.38012,4.929,0.00864,0.00252,0.009000000000000001,4.7232,1.3776,4.92,4.64544,1.35492,4.839,0.00864,0.00252,0.009000000000000001,4.6368,1.3524,4.83
2021-02-01 13:00:00,4.54176,1.32468,4.731,0.010560000000000002,0.0030800000000000003,0.011,4.5312,1.3216,4.72,4.45536,1.29948,4.641,0.010560000000000002,0.0030800000000000003,0.011,4.4448,1.2964,4.63
2021-02-01 13:30:00,4.49808,1.31194,4.6855,0.01488,0.00434,0.0155,4.4832,1.3076,4.67,4.42128,1.2895400000000001,4.6055,0.01488,0.00434,0.0155,4.4064,1.2852000000000001,4.59
2021-02-01 14:00:00,4.46256,1.30158,4.6485,0.00816,0.00238,0.0085,4.4544,1.2992,4.64,4.3761600000000005,1.27638,4.5585,0.00816,0.00238,0.0085,4.368,1.274,4.55
2021-02-01 14:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-02-01 15:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-02-01 15:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-01 16:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2021-02-01 16:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2021-02-01 17:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-01 17:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-02-01 18:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-01 18:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2021-02-01 19:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-01 19:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-02-01 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-02-01 20:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-01 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-02-01 21:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2021-02-01 22:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-02-01 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-02-01 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2021-02-01 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-02-02 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-02-02 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-02 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-02-02 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-02 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-02-02 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-02-02 03:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-02 03:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-02 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-02-02 04:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-02-02 05:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-02-02 05:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-02-02 06:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-02 06:30:00,3.33696,0.97328,3.476,0.015360000000000002,0.0044800000000000005,0.016,3.3216,0.9688,3.46,3.28896,0.9592800000000001,3.426,0.015360000000000002,0.0044800000000000005,0.016,3.2736,0.9548000000000001,3.41
2021-02-02 07:00:00,3.63744,1.06092,3.789,0.027840000000000004,0.00812,0.029,3.6096,1.0528,3.76,3.57984,1.04412,3.729,0.027840000000000004,0.00812,0.029,3.552,1.036,3.7
2021-02-02 07:30:00,4.07904,1.18972,4.249,0.027840000000000004,0.00812,0.029,4.0512,1.1816,4.22,4.00224,1.1673200000000001,4.169,0.027840000000000004,0.00812,0.029,3.9744,1.1592,4.14
2021-02-02 08:00:00,4.29504,1.25272,4.474,0.02304,0.00672,0.024,4.272,1.246,4.45,4.21824,1.23032,4.394,0.02304,0.00672,0.024,4.1952,1.2236,4.37
2021-02-02 08:30:00,4.71408,1.37494,4.9105,0.019680000000000003,0.00574,0.0205,4.6944,1.3692,4.89,4.62768,1.3497400000000002,4.8205,0.019680000000000003,0.00574,0.0205,4.608,1.344,4.8
2021-02-02 09:00:00,4.92288,1.43584,5.128,0.01728,0.00504,0.018000000000000002,4.9056,1.4308,5.11,4.82688,1.40784,5.028,0.01728,0.00504,0.018000000000000002,4.8096,1.4028,5.01
2021-02-02 09:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13
2021-02-02 10:00:00,4.96512,1.4481600000000001,5.172,0.01152,0.00336,0.012,4.9536,1.4448,5.16,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06
2021-02-02 10:30:00,5.04048,1.47014,5.2505,0.01008,0.0029400000000000003,0.0105,5.0304,1.4672,5.24,4.94448,1.44214,5.1505,0.01008,0.0029400000000000003,0.0105,4.9344,1.4392,5.14
2021-02-02 11:00:00,4.98048,1.4526400000000002,5.188,0.007680000000000001,0.0022400000000000002,0.008,4.9728,1.4504000000000001,5.18,4.88448,1.4246400000000001,5.088,0.007680000000000001,0.0022400000000000002,0.008,4.8768,1.4224,5.08
2021-02-02 11:30:00,5.00208,1.4589400000000001,5.2105,0.01008,0.0029400000000000003,0.0105,4.992,1.456,5.2,4.90608,1.43094,5.1105,0.01008,0.0029400000000000003,0.0105,4.896,1.428,5.1
2021-02-02 12:00:00,5.01072,1.46146,5.2195,0.009120000000000001,0.00266,0.0095,5.0016,1.4588,5.21,4.91472,1.43346,5.1195,0.009120000000000001,0.00266,0.0095,4.9056,1.4308,5.11
2021-02-02 12:30:00,5.19072,1.51396,5.407,0.00672,0.0019600000000000004,0.007,5.184,1.512,5.4,5.08512,1.48316,5.297,0.00672,0.0019600000000000004,0.007,5.0784,1.4812,5.29
2021-02-02 13:00:00,5.136,1.498,5.35,0.009600000000000001,0.0028,0.01,5.1264,1.4952,5.34,5.0304,1.4672,5.24,0.009600000000000001,0.0028,0.01,5.0208,1.4644,5.23
2021-02-02 13:30:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08
2021-02-02 14:00:00,4.89504,1.42772,5.099,0.00864,0.00252,0.009000000000000001,4.8864,1.4252,5.09,4.79904,1.39972,4.999,0.00864,0.00252,0.009000000000000001,4.7904,1.3972,4.99
2021-02-02 14:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2021-02-02 15:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-02 15:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2021-02-02 16:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-02-02 16:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-02 17:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-02 17:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-02 18:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-02 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-02 19:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2021-02-02 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-02-02 20:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-02 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-02-02 21:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-02 21:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-02-02 22:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-02-02 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2021-02-02 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2021-02-02 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-02-03 00:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-02-03 00:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-02-03 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-03 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-03 02:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
