Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 02:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-02-03 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-03 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-03 04:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-03 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-02-03 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-02-03 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-03 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-02-03 06:30:00,3.1776,0.9268000000000001,3.31,0.019200000000000002,0.0056,0.02,3.1584,0.9212,3.29,3.1296,0.9128000000000001,3.26,0.019200000000000002,0.0056,0.02,3.1104,0.9072,3.24
2021-02-03 07:00:00,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54,3.37344,0.9839200000000001,3.5140000000000002,0.03264,0.00952,0.034,3.3407999999999998,0.9744,3.48
2021-02-03 07:30:00,3.92688,1.14534,4.0905,0.029280000000000004,0.00854,0.030500000000000003,3.8976,1.1368,4.06,3.85968,1.12574,4.0205,0.029280000000000004,0.00854,0.030500000000000003,3.8304,1.1172,3.99
2021-02-03 08:00:00,4.19184,1.22262,4.3665,0.02544,0.00742,0.026500000000000003,4.1664,1.2152,4.34,4.11504,1.20022,4.2865,0.02544,0.00742,0.026500000000000003,4.0896,1.1928,4.26
2021-02-03 08:30:00,4.51248,1.31614,4.7005,0.019680000000000003,0.00574,0.0205,4.4928,1.3104,4.68,4.42608,1.29094,4.6105,0.019680000000000003,0.00574,0.0205,4.4064,1.2852000000000001,4.59
2021-02-03 09:00:00,4.66368,1.3602400000000001,4.858,0.01728,0.00504,0.018000000000000002,4.6464,1.3552,4.84,4.57728,1.33504,4.768,0.01728,0.00504,0.018000000000000002,4.5600000000000005,1.33,4.75
2021-02-03 09:30:00,4.79088,1.39734,4.9905,0.01008,0.0029400000000000003,0.0105,4.7808,1.3944,4.98,4.70448,1.37214,4.9005,0.01008,0.0029400000000000003,0.0105,4.6944,1.3692,4.89
2021-02-03 10:00:00,4.77504,1.39272,4.974,0.01344,0.003920000000000001,0.014,4.7616,1.3888,4.96,4.6790400000000005,1.3647200000000002,4.874,0.01344,0.003920000000000001,0.014,4.6656,1.3608,4.86
2021-02-03 10:30:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,4.7232,1.3776,4.92,0.009600000000000001,0.0028,0.01,4.7136,1.3748,4.91
2021-02-03 11:00:00,4.87632,1.42226,5.0795,0.009120000000000001,0.00266,0.0095,4.8672,1.4196,5.07,4.78032,1.39426,4.9795,0.009120000000000001,0.00266,0.0095,4.7712,1.3916,4.97
2021-02-03 11:30:00,4.7832,1.3951,4.9825,0.012,0.0035,0.0125,4.7712,1.3916,4.97,4.6872,1.3671,4.8825,0.012,0.0035,0.0125,4.6752,1.3636,4.87
2021-02-03 12:00:00,4.75296,1.38628,4.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.7424,1.3832,4.94,4.65696,1.3582800000000002,4.851,0.010560000000000002,0.0030800000000000003,0.011,4.6464,1.3552,4.84
2021-02-03 12:30:00,4.71264,1.37452,4.909,0.00864,0.00252,0.009000000000000001,4.704,1.3719999999999999,4.9,4.62624,1.34932,4.819,0.00864,0.00252,0.009000000000000001,4.6176,1.3468,4.8100000000000005
2021-02-03 13:00:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,4.37952,1.27736,4.562,0.01152,0.00336,0.012,4.368,1.274,4.55
2021-02-03 13:30:00,4.38048,1.2776399999999999,4.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.368,1.274,4.55,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46
2021-02-03 14:00:00,4.60032,1.34176,4.792,0.01152,0.00336,0.012,4.5888,1.3384,4.78,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69
2021-02-03 14:30:00,4.56672,1.33196,4.757,0.01632,0.00476,0.017,4.5504,1.3272,4.74,4.47072,1.30396,4.657,0.01632,0.00476,0.017,4.4544,1.2992,4.64
2021-02-03 15:00:00,4.70928,1.37354,4.9055,0.01488,0.00434,0.0155,4.6944,1.3692,4.89,4.61328,1.34554,4.8055,0.01488,0.00434,0.0155,4.5984,1.3412,4.79
2021-02-03 15:30:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,4.56576,1.33168,4.756,0.015360000000000002,0.0044800000000000005,0.016,4.5504,1.3272,4.74
2021-02-03 16:00:00,4.77696,1.39328,4.976,0.015360000000000002,0.0044800000000000005,0.016,4.7616,1.3888,4.96,4.69056,1.36808,4.886,0.015360000000000002,0.0044800000000000005,0.016,4.6752,1.3636,4.87
2021-02-03 16:30:00,4.8144,1.4042,5.015,0.014400000000000001,0.004200000000000001,0.015,4.8,1.4,5.0,4.7184,1.3762,4.915,0.014400000000000001,0.004200000000000001,0.015,4.704,1.3719999999999999,4.9
2021-02-03 17:00:00,4.79424,1.39832,4.994,0.01344,0.003920000000000001,0.014,4.7808,1.3944,4.98,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88
2021-02-03 17:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2021-02-03 18:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-02-03 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-03 19:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2021-02-03 19:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-02-03 20:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-02-03 20:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-02-03 21:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-02-03 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-02-03 22:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-02-03 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-02-03 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-02-03 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-02-04 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-04 00:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-02-04 01:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-02-04 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-04 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-02-04 02:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-02-04 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-04 03:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-04 04:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-04 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-04 05:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-02-04 05:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-04 06:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-04 06:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-02-04 07:00:00,3.60816,1.05238,3.7585,0.01776,0.005180000000000001,0.018500000000000003,3.5904,1.0472,3.74,3.55056,1.03558,3.6985,0.01776,0.005180000000000001,0.018500000000000003,3.5328,1.0304,3.68
2021-02-04 07:30:00,3.98208,1.16144,4.148,0.02688,0.007840000000000001,0.028,3.9552,1.1536,4.12,3.91488,1.14184,4.078,0.02688,0.007840000000000001,0.028,3.888,1.134,4.05
2021-02-04 08:00:00,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2021-02-04 08:30:00,4.61184,1.34512,4.804,0.02304,0.00672,0.024,4.5888,1.3384,4.78,4.52544,1.31992,4.714,0.02304,0.00672,0.024,4.5024,1.3132000000000001,4.69
2021-02-04 09:00:00,4.63824,1.35282,4.8315,0.020640000000000002,0.00602,0.021500000000000002,4.6176,1.3468,4.8100000000000005,4.55184,1.32762,4.7415,0.020640000000000002,0.00602,0.021500000000000002,4.5312,1.3216,4.72
2021-02-04 09:30:00,4.58208,1.33644,4.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5696,1.3328,4.76,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67
2021-02-04 10:00:00,4.53792,1.32356,4.727,0.01632,0.00476,0.017,4.5216,1.3188,4.71,4.46112,1.30116,4.647,0.01632,0.00476,0.017,4.4448,1.2964,4.63
2021-02-04 10:30:00,4.36464,1.27302,4.5465,0.01584,0.00462,0.0165,4.3488,1.2684,4.53,4.28784,1.25062,4.4665,0.01584,0.00462,0.0165,4.272,1.246,4.45
2021-02-04 11:00:00,4.59024,1.3388200000000001,4.7815,0.011040000000000001,0.00322,0.0115,4.5792,1.3356,4.77,4.51344,1.31642,4.7015,0.011040000000000001,0.00322,0.0115,4.5024,1.3132000000000001,4.69
2021-02-04 11:30:00,4.6704,1.3622,4.865,0.014400000000000001,0.004200000000000001,0.015,4.656,1.358,4.85,4.584,1.337,4.775,0.014400000000000001,0.004200000000000001,0.015,4.5696,1.3328,4.76
2021-02-04 12:00:00,4.57392,1.33406,4.7645,0.013920000000000002,0.00406,0.0145,4.5600000000000005,1.33,4.75,4.49712,1.31166,4.6845,0.013920000000000002,0.00406,0.0145,4.4832,1.3076,4.67
2021-02-04 12:30:00,4.78272,1.39496,4.982,0.01152,0.00336,0.012,4.7712,1.3916,4.97,4.69632,1.36976,4.892,0.01152,0.00336,0.012,4.6848,1.3664,4.88
2021-02-04 13:00:00,4.89888,1.42884,5.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8864,1.4252,5.09,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99
2021-02-04 13:30:00,4.85184,1.41512,5.054,0.01344,0.003920000000000001,0.014,4.8384,1.4112,5.04,4.75584,1.38712,4.954,0.01344,0.003920000000000001,0.014,4.7424,1.3832,4.94
2021-02-04 14:00:00,4.78416,1.39538,4.9835,0.012960000000000001,0.0037800000000000004,0.0135,4.7712,1.3916,4.97,4.69776,1.37018,4.8935,0.012960000000000001,0.0037800000000000004,0.0135,4.6848,1.3664,4.88
2021-02-04 14:30:00,4.69104,1.36822,4.8865,0.01584,0.00462,0.0165,4.6752,1.3636,4.87,4.60464,1.34302,4.7965,0.01584,0.00462,0.0165,4.5888,1.3384,4.78
2021-02-04 15:00:00,4.7496,1.3853,4.9475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.7424,1.3832,4.94,4.6632,1.3601,4.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.656,1.358,4.85
2021-02-04 15:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-04 16:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2021-02-04 16:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-02-04 17:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-02-04 17:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2021-02-04 18:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-02-04 18:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2021-02-04 19:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-02-04 19:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-02-04 20:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-04 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-02-04 21:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-02-04 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-02-04 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-02-04 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-02-04 23:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2021-02-04 23:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-02-05 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-02-05 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-05 01:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-02-05 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-02-05 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-02-05 02:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-02-05 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-02-05 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-05 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-05 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-05 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-05 05:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-05 06:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-05 06:30:00,3.04848,0.88914,3.1755,0.01488,0.00434,0.0155,3.0336,0.8848,3.16,3.00048,0.87514,3.1255,0.01488,0.00434,0.0155,2.9856,0.8708,3.11
2021-02-05 07:00:00,3.44928,1.00604,3.593,0.03168,0.00924,0.033,3.4176,0.9968,3.56,3.40128,0.99204,3.543,0.03168,0.00924,0.033,3.3696,0.9828,3.51
2021-02-05 07:30:00,3.80256,1.10908,3.961,0.02976,0.00868,0.031,3.7728,1.1004,3.93,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87
2021-02-05 08:00:00,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26
2021-02-05 08:30:00,4.45632,1.29976,4.642,0.021120000000000003,0.0061600000000000005,0.022,4.4352,1.2936,4.62,4.3699200000000005,1.2745600000000001,4.552,0.021120000000000003,0.0061600000000000005,0.022,4.3488,1.2684,4.53
2021-02-05 09:00:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,4.4832,1.3076,4.67,0.019200000000000002,0.0056,0.02,4.464,1.302,4.65
2021-02-05 09:30:00,4.67712,1.36416,4.872,0.01152,0.00336,0.012,4.6656,1.3608,4.86,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76
2021-02-05 10:00:00,4.764,1.3895,4.9625,0.012,0.0035,0.0125,4.752,1.3860000000000001,4.95,4.668,1.3615,4.8625,0.012,0.0035,0.0125,4.656,1.358,4.85
2021-02-05 10:30:00,4.71408,1.37494,4.9105,0.01008,0.0029400000000000003,0.0105,4.704,1.3719999999999999,4.9,4.62768,1.3497400000000002,4.8205,0.01008,0.0029400000000000003,0.0105,4.6176,1.3468,4.8100000000000005
2021-02-05 11:00:00,4.82976,1.40868,5.031,0.010560000000000002,0.0030800000000000003,0.011,4.8192,1.4056,5.02,4.73376,1.38068,4.931,0.010560000000000002,0.0030800000000000003,0.011,4.7232,1.3776,4.92
2021-02-05 11:30:00,4.92816,1.43738,5.1335,0.012960000000000001,0.0037800000000000004,0.0135,4.9152000000000005,1.4336,5.12,4.82256,1.40658,5.0235,0.012960000000000001,0.0037800000000000004,0.0135,4.8096,1.4028,5.01
2021-02-05 12:00:00,4.94112,1.44116,5.147,0.00672,0.0019600000000000004,0.007,4.9344,1.4392,5.14,4.84512,1.41316,5.047,0.00672,0.0019600000000000004,0.007,4.8384,1.4112,5.04
2021-02-05 12:30:00,4.83792,1.41106,5.0395,0.009120000000000001,0.00266,0.0095,4.8288,1.4084,5.03,4.74192,1.38306,4.9395,0.009120000000000001,0.00266,0.0095,4.7328,1.3804,4.93
2021-02-05 13:00:00,4.67664,1.36402,4.8715,0.011040000000000001,0.00322,0.0115,4.6656,1.3608,4.86,4.59024,1.3388200000000001,4.7815,0.011040000000000001,0.00322,0.0115,4.5792,1.3356,4.77
2021-02-05 13:30:00,4.52496,1.31978,4.7135,0.012960000000000001,0.0037800000000000004,0.0135,4.5120000000000005,1.316,4.7,4.43856,1.29458,4.6235,0.012960000000000001,0.0037800000000000004,0.0135,4.4256,1.2908,4.61
2021-02-05 14:00:00,4.5912,1.3391,4.7825,0.012,0.0035,0.0125,4.5792,1.3356,4.77,4.5048,1.3139,4.6925,0.012,0.0035,0.0125,4.4928,1.3104,4.68
2021-02-05 14:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-02-05 15:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-05 15:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-05 16:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-02-05 16:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2021-02-05 17:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-05 17:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-02-05 18:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-02-05 18:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-02-05 19:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-02-05 19:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-05 20:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-02-05 20:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-02-05 21:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-02-05 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2021-02-05 22:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-02-05 22:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-02-05 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-02-05 23:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2021-02-06 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-06 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-02-06 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-06 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-06 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-02-06 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-02-06 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-02-06 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-02-06 04:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-02-06 04:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-02-06 05:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-02-06 05:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-06 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-02-06 06:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-02-06 07:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-02-06 07:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-02-06 08:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2021-02-06 08:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-02-06 09:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-02-06 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-02-06 10:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-02-06 10:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-02-06 11:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-02-06 11:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-02-06 12:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-06 12:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-02-06 13:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-06 13:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-02-06 14:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2021-02-06 14:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-02-06 15:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-02-06 15:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-06 16:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-02-06 16:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2021-02-06 17:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-02-06 17:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-02-06 18:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2021-02-06 18:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-06 19:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-02-06 19:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-06 20:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-02-06 20:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-02-06 21:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-02-06 21:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-02-06 22:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-02-06 22:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-02-06 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2021-02-06 23:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-02-07 00:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-07 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-02-07 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-02-07 01:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-07 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-02-07 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-02-07 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-02-07 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-02-07 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-02-07 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-02-07 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-02-07 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-02-07 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-07 06:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-02-07 07:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-07 07:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-07 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-07 08:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-02-07 09:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-02-07 09:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2021-02-07 10:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-02-07 10:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-02-07 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-02-07 11:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-02-07 12:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-02-07 12:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-02-07 13:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-02-07 13:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-02-07 14:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-07 14:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-02-07 15:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-02-07 15:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-07 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-07 16:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-02-07 17:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-02-07 17:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2021-02-07 18:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-02-07 18:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-07 19:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-02-07 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-02-07 20:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-07 20:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-07 21:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-02-07 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-02-07 22:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-02-07 22:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2021-02-07 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-02-07 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-08 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-08 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-02-08 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-02-08 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2021-02-08 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-08 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-08 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-08 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-02-08 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-08 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-08 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-08 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-02-08 06:00:00,2.80272,0.8174600000000001,2.9195,0.02832,0.00826,0.029500000000000002,2.7744,0.8092,2.89,2.77392,0.8090600000000001,2.8895,0.02832,0.00826,0.029500000000000002,2.7456,0.8008000000000001,2.86
2021-02-08 06:30:00,3.4656000000000002,1.0108,3.61,0.028800000000000003,0.008400000000000001,0.03,3.4368,1.0024,3.58,3.4176,0.9968,3.56,0.028800000000000003,0.008400000000000001,0.03,3.3888,0.9884000000000001,3.5300000000000002
2021-02-08 07:00:00,3.7344,1.0892,3.89,0.028800000000000003,0.008400000000000001,0.03,3.7056,1.0808,3.86,3.6768,1.0724,3.83,0.028800000000000003,0.008400000000000001,0.03,3.648,1.064,3.8
2021-02-08 07:30:00,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27
2021-02-08 08:00:00,4.52688,1.32034,4.7155000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5024,1.3132000000000001,4.69,4.45008,1.29794,4.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4256,1.2908,4.61
2021-02-08 08:30:00,4.92624,1.43682,5.1315,0.020640000000000002,0.00602,0.021500000000000002,4.9056,1.4308,5.11,4.83024,1.40882,5.0315,0.020640000000000002,0.00602,0.021500000000000002,4.8096,1.4028,5.01
2021-02-08 09:00:00,5.18064,1.51102,5.3965,0.01584,0.00462,0.0165,5.1648,1.5064000000000002,5.38,5.08464,1.48302,5.2965,0.01584,0.00462,0.0165,5.0688,1.4784000000000002,5.28
2021-02-08 09:30:00,5.17152,1.5083600000000001,5.3870000000000005,0.00672,0.0019600000000000004,0.007,5.1648,1.5064000000000002,5.38,5.07552,1.4803600000000001,5.287,0.00672,0.0019600000000000004,0.007,5.0688,1.4784000000000002,5.28
2021-02-08 10:00:00,5.25744,1.53342,5.4765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2512,1.5316,5.47,5.15184,1.50262,5.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1456,1.5008,5.36
2021-02-08 10:30:00,5.30592,1.54756,5.527,0.00672,0.0019600000000000004,0.007,5.2992,1.5455999999999999,5.52,5.20032,1.51676,5.417,0.00672,0.0019600000000000004,0.007,5.1936,1.5148000000000001,5.41
2021-02-08 11:00:00,5.3736,1.5673,5.5975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3664,1.5652,5.59,5.2776,1.5393,5.4975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.2704,1.5372,5.49
2021-02-08 11:30:00,5.34528,1.55904,5.568,0.007680000000000001,0.0022400000000000002,0.008,5.3376,1.5568,5.5600000000000005,5.24928,1.53104,5.468,0.007680000000000001,0.0022400000000000002,0.008,5.2416,1.5288,5.46
2021-02-08 12:00:00,5.39424,1.57332,5.619,0.00864,0.00252,0.009000000000000001,5.3856,1.5708,5.61,5.28864,1.5425200000000001,5.509,0.00864,0.00252,0.009000000000000001,5.28,1.54,5.5
2021-02-08 12:30:00,5.364,1.5645,5.5875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3568,1.5624,5.58,5.2584,1.5337,5.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.2512,1.5316,5.47
2021-02-08 13:00:00,5.41344,1.57892,5.639,0.00864,0.00252,0.009000000000000001,5.4048,1.5764,5.63,5.30784,1.54812,5.529,0.00864,0.00252,0.009000000000000001,5.2992,1.5455999999999999,5.52
2021-02-08 13:30:00,5.38512,1.5706600000000002,5.6095,0.009120000000000001,0.00266,0.0095,5.376,1.568,5.6,5.2891200000000005,1.5426600000000001,5.5095,0.009120000000000001,0.00266,0.0095,5.28,1.54,5.5
2021-02-08 14:00:00,5.22384,1.5236200000000002,5.4415,0.00144,0.00042,0.0015,5.2224,1.5232,5.44,5.12784,1.4956200000000002,5.3415,0.00144,0.00042,0.0015,5.1264,1.4952,5.34
2021-02-08 14:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2021-02-08 15:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2021-02-08 15:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36
2021-02-08 16:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34
2021-02-08 16:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-02-08 17:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-02-08 17:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2021-02-08 18:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-02-08 18:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2021-02-08 19:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-02-08 19:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-02-08 20:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-08 20:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-02-08 21:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-02-08 21:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-02-08 22:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-08 22:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-02-08 23:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-02-08 23:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2021-02-09 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2021-02-09 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-02-09 01:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2021-02-09 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-02-09 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-02-09 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-09 03:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-02-09 03:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-09 04:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-09 04:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-09 05:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-09 05:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-09 06:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-02-09 06:30:00,3.49008,1.01794,3.6355,0.01488,0.00434,0.0155,3.4752,1.0136,3.62,3.44208,1.00394,3.5855,0.01488,0.00434,0.0155,3.4272,0.9996,3.5700000000000003
2021-02-09 07:00:00,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92,3.73584,1.08962,3.8915,0.030240000000000003,0.008820000000000001,0.0315,3.7056,1.0808,3.86
2021-02-09 07:30:00,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35,4.1376,1.2068,4.31,0.028800000000000003,0.008400000000000001,0.03,4.1088000000000005,1.1984,4.28
2021-02-09 08:00:00,4.48704,1.30872,4.674,0.02304,0.00672,0.024,4.464,1.302,4.65,4.41024,1.28632,4.594,0.02304,0.00672,0.024,4.3872,1.2796,4.57
2021-02-09 08:30:00,4.82832,1.40826,5.0295,0.01872,0.0054600000000000004,0.0195,4.8096,1.4028,5.01,4.74192,1.38306,4.9395,0.01872,0.0054600000000000004,0.0195,4.7232,1.3776,4.92
2021-02-09 09:00:00,5.0688,1.4784000000000002,5.28,0.009600000000000001,0.0028,0.01,5.0592,1.4756,5.27,4.9824,1.4532,5.19,0.009600000000000001,0.0028,0.01,4.9728,1.4504000000000001,5.18
2021-02-09 09:30:00,5.12736,1.4954800000000001,5.341,0.010560000000000002,0.0030800000000000003,0.011,5.1168,1.4924,5.33,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23
2021-02-09 10:00:00,4.93008,1.43794,5.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.9248,1.4364,5.13,4.84368,1.41274,5.0455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.8384,1.4112,5.04
2021-02-09 10:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2021-02-09 11:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2021-02-09 11:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2021-02-09 12:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2021-02-09 12:30:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46
2021-02-09 13:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2021-02-09 13:30:00,5.00976,1.4611800000000001,5.2185,0.00816,0.00238,0.0085,5.0016,1.4588,5.21,4.92336,1.43598,5.1285,0.00816,0.00238,0.0085,4.9152000000000005,1.4336,5.12
2021-02-09 14:00:00,5.07216,1.47938,5.2835,0.00336,0.0009800000000000002,0.0035,5.0688,1.4784000000000002,5.28,4.98576,1.45418,5.1935,0.00336,0.0009800000000000002,0.0035,4.9824,1.4532,5.19
2021-02-09 14:30:00,4.86528,1.41904,5.068,0.007680000000000001,0.0022400000000000002,0.008,4.8576,1.4168,5.06,4.77888,1.39384,4.978,0.007680000000000001,0.0022400000000000002,0.008,4.7712,1.3916,4.97
2021-02-09 15:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2021-02-09 15:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-02-09 16:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2021-02-09 16:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-02-09 17:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2021-02-09 17:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2021-02-09 18:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2021-02-09 18:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2021-02-09 19:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2021-02-09 19:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-02-09 20:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
