Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 20:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2021-02-09 21:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-02-09 21:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-02-09 22:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-02-09 22:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2021-02-09 23:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-02-09 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-02-10 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2021-02-10 00:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-02-10 01:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-10 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-02-10 02:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-10 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2021-02-10 03:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-10 03:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-02-10 04:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-02-10 04:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-02-10 05:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-10 05:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-10 06:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-02-10 06:30:00,3.49872,1.02046,3.6445,0.013920000000000002,0.00406,0.0145,3.4848,1.0164,3.63,3.44112,1.00366,3.5845000000000002,0.013920000000000002,0.00406,0.0145,3.4272,0.9996,3.5700000000000003
2021-02-10 07:00:00,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91,3.72288,1.08584,3.878,0.02688,0.007840000000000001,0.028,3.696,1.078,3.85
2021-02-10 07:30:00,4.13328,1.20554,4.3055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1088000000000005,1.1984,4.28,4.06608,1.18594,4.2355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0416,1.1788,4.21
2021-02-10 08:00:00,4.43664,1.29402,4.6215,0.020640000000000002,0.00602,0.021500000000000002,4.416,1.288,4.6,4.35984,1.27162,4.5415,0.020640000000000002,0.00602,0.021500000000000002,4.3392,1.2656,4.52
2021-02-10 08:30:00,4.74816,1.38488,4.946,0.015360000000000002,0.0044800000000000005,0.016,4.7328,1.3804,4.93,4.66176,1.35968,4.856,0.015360000000000002,0.0044800000000000005,0.016,4.6464,1.3552,4.84
2021-02-10 09:00:00,4.5864,1.3377,4.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.5792,1.3356,4.77,4.5,1.3125,4.6875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.4928,1.3104,4.68
2021-02-10 09:30:00,4.6435200000000005,1.35436,4.837,0.00672,0.0019600000000000004,0.007,4.6368,1.3524,4.83,4.55712,1.32916,4.747,0.00672,0.0019600000000000004,0.007,4.5504,1.3272,4.74
2021-02-10 10:00:00,4.59504,1.34022,4.7865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.5888,1.3384,4.78,4.50864,1.31502,4.6965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.5024,1.3132000000000001,4.69
2021-02-10 10:30:00,4.4616,1.3013,4.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.4544,1.2992,4.64,4.3848,1.2789000000000001,4.5675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.3776,1.2768,4.5600000000000005
2021-02-10 11:00:00,4.46256,1.30158,4.6485,0.00816,0.00238,0.0085,4.4544,1.2992,4.64,4.38576,1.27918,4.5685,0.00816,0.00238,0.0085,4.3776,1.2768,4.5600000000000005
2021-02-10 11:30:00,4.3848,1.2789000000000001,4.5675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.3776,1.2768,4.5600000000000005,4.308,1.2565,4.4875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.3008,1.2544,4.48
2021-02-10 12:00:00,4.44528,1.29654,4.6305,0.01008,0.0029400000000000003,0.0105,4.4352,1.2936,4.62,4.36848,1.27414,4.5504999999999995,0.01008,0.0029400000000000003,0.0105,4.3584,1.2711999999999999,4.54
2021-02-10 12:30:00,4.43568,1.2937400000000001,4.6205,0.01008,0.0029400000000000003,0.0105,4.4256,1.2908,4.61,4.36848,1.27414,4.5504999999999995,0.01008,0.0029400000000000003,0.0105,4.3584,1.2711999999999999,4.54
2021-02-10 13:00:00,4.41984,1.28912,4.604,0.01344,0.003920000000000001,0.014,4.4064,1.2852000000000001,4.59,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51
2021-02-10 13:30:00,4.4496,1.2978,4.635,0.014400000000000001,0.004200000000000001,0.015,4.4352,1.2936,4.62,4.3728,1.2754,4.555,0.014400000000000001,0.004200000000000001,0.015,4.3584,1.2711999999999999,4.54
2021-02-10 14:00:00,4.70112,1.3711600000000002,4.897,0.00672,0.0019600000000000004,0.007,4.6944,1.3692,4.89,4.62432,1.34876,4.817,0.00672,0.0019600000000000004,0.007,4.6176,1.3468,4.8100000000000005
2021-02-10 14:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-02-10 15:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-10 15:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-02-10 16:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-02-10 16:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2021-02-10 17:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-02-10 17:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-02-10 18:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2021-02-10 18:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2021-02-10 19:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2021-02-10 19:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-02-10 20:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-02-10 20:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-02-10 21:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-02-10 21:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-10 22:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-02-10 22:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-02-10 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2021-02-10 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-02-11 00:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2021-02-11 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-02-11 01:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-02-11 01:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-02-11 02:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-11 02:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-11 03:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-11 03:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-11 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-11 04:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-11 05:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-11 05:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-02-11 06:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-02-11 06:30:00,3.5721600000000002,1.04188,3.721,0.0009600000000000001,0.00028000000000000003,0.001,3.5712,1.0416,3.7199999999999998,3.51456,1.02508,3.661,0.0009600000000000001,0.00028000000000000003,0.001,3.5136000000000003,1.0248,3.66
2021-02-11 07:00:00,3.85632,1.12476,4.017,0.025920000000000002,0.007560000000000001,0.027,3.8304,1.1172,3.99,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92
2021-02-11 07:30:00,4.23936,1.23648,4.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2144,1.2292,4.39,4.17216,1.21688,4.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1472,1.2096,4.32
2021-02-11 08:00:00,4.6392,1.3531,4.8325,0.0216,0.0063,0.022500000000000003,4.6176,1.3468,4.8100000000000005,4.5528,1.3279,4.7425,0.0216,0.0063,0.022500000000000003,4.5312,1.3216,4.72
2021-02-11 08:30:00,4.88496,1.4247800000000002,5.0885,0.01776,0.005180000000000001,0.018500000000000003,4.8672,1.4196,5.07,4.79856,1.39958,4.9985,0.01776,0.005180000000000001,0.018500000000000003,4.7808,1.3944,4.98
2021-02-11 09:00:00,5.00784,1.46062,5.2165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0016,1.4588,5.21,4.91184,1.43262,5.1165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.9056,1.4308,5.11
2021-02-11 09:30:00,5.06064,1.47602,5.2715,0.011040000000000001,0.00322,0.0115,5.0496,1.4727999999999999,5.26,4.96464,1.44802,5.1715,0.011040000000000001,0.00322,0.0115,4.9536,1.4448,5.16
2021-02-11 10:00:00,4.96464,1.44802,5.1715,0.011040000000000001,0.00322,0.0115,4.9536,1.4448,5.16,4.86864,1.42002,5.0715,0.011040000000000001,0.00322,0.0115,4.8576,1.4168,5.06
2021-02-11 10:30:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,4.7424,1.3832,4.94,0.009600000000000001,0.0028,0.01,4.7328,1.3804,4.93
2021-02-11 11:00:00,4.78896,1.3967800000000001,4.9885,0.00816,0.00238,0.0085,4.7808,1.3944,4.98,4.70256,1.37158,4.8985,0.00816,0.00238,0.0085,4.6944,1.3692,4.89
2021-02-11 11:30:00,4.668,1.3615,4.8625,0.012,0.0035,0.0125,4.656,1.358,4.85,4.5816,1.3363,4.7725,0.012,0.0035,0.0125,4.5696,1.3328,4.76
2021-02-11 12:00:00,4.71264,1.37452,4.909,0.00864,0.00252,0.009000000000000001,4.704,1.3719999999999999,4.9,4.63584,1.35212,4.829,0.00864,0.00252,0.009000000000000001,4.6272,1.3496000000000001,4.82
2021-02-11 12:30:00,4.80912,1.40266,5.0095,0.009120000000000001,0.00266,0.0095,4.8,1.4,5.0,4.72272,1.3774600000000001,4.9195,0.009120000000000001,0.00266,0.0095,4.7136,1.3748,4.91
2021-02-11 13:00:00,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99
2021-02-11 13:30:00,4.7352,1.3811,4.9325,0.012,0.0035,0.0125,4.7232,1.3776,4.92,4.6488,1.3559,4.8425,0.012,0.0035,0.0125,4.6368,1.3524,4.83
2021-02-11 14:00:00,4.87296,1.42128,5.076,0.00576,0.00168,0.006,4.8672,1.4196,5.07,4.78656,1.39608,4.986,0.00576,0.00168,0.006,4.7808,1.3944,4.98
2021-02-11 14:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-02-11 15:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2021-02-11 15:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2021-02-11 16:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-02-11 16:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-11 17:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-11 17:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-02-11 18:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2021-02-11 18:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2021-02-11 19:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-11 19:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-02-11 20:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-02-11 20:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-02-11 21:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-11 21:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-02-11 22:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-11 22:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2021-02-11 23:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-02-11 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-02-12 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-12 00:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-02-12 01:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-02-12 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-02-12 02:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-12 02:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-02-12 03:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-12 03:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2021-02-12 04:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-12 04:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-12 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-12 05:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-02-12 06:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-02-12 06:30:00,3.53712,1.03166,3.6845,0.013920000000000002,0.00406,0.0145,3.5232,1.0276,3.67,3.48912,1.01766,3.6345,0.013920000000000002,0.00406,0.0145,3.4752,1.0136,3.62
2021-02-12 07:00:00,3.8472,1.1221,4.0075,0.0264,0.0077,0.0275,3.8208,1.1144,3.98,3.7896,1.1053,3.9475,0.0264,0.0077,0.0275,3.7632,1.0976,3.92
2021-02-12 07:30:00,4.248,1.239,4.425,0.024,0.007,0.025,4.224,1.232,4.4,4.1808,1.2194,4.355,0.024,0.007,0.025,4.1568,1.2124,4.33
2021-02-12 08:00:00,4.70304,1.37172,4.899,0.018240000000000003,0.00532,0.019,4.6848,1.3664,4.88,4.61664,1.34652,4.809,0.018240000000000003,0.00532,0.019,4.5984,1.3412,4.79
2021-02-12 08:30:00,4.9401600000000006,1.44088,5.146,0.015360000000000002,0.0044800000000000005,0.016,4.9248,1.4364,5.13,4.85376,1.41568,5.056,0.015360000000000002,0.0044800000000000005,0.016,4.8384,1.4112,5.04
2021-02-12 09:00:00,5.19024,1.51382,5.4065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.184,1.512,5.4,5.09424,1.48582,5.3065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.088,1.484,5.3
2021-02-12 09:30:00,5.36352,1.5643600000000002,5.587,0.00672,0.0019600000000000004,0.007,5.3568,1.5624,5.58,5.25792,1.53356,5.477,0.00672,0.0019600000000000004,0.007,5.2512,1.5316,5.47
2021-02-12 10:00:00,5.25744,1.53342,5.4765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2512,1.5316,5.47,5.16144,1.50542,5.3765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1552,1.5036,5.37
2021-02-12 10:30:00,5.25504,1.53272,5.474,0.0038400000000000005,0.0011200000000000001,0.004,5.2512,1.5316,5.47,5.14944,1.5019200000000001,5.364,0.0038400000000000005,0.0011200000000000001,0.004,5.1456,1.5008,5.36
2021-02-12 11:00:00,5.09184,1.48512,5.304,0.0038400000000000005,0.0011200000000000001,0.004,5.088,1.484,5.3,4.99584,1.45712,5.204,0.0038400000000000005,0.0011200000000000001,0.004,4.992,1.456,5.2
2021-02-12 11:30:00,5.18208,1.51144,5.398,0.007680000000000001,0.0022400000000000002,0.008,5.1744,1.5091999999999999,5.39,5.08608,1.48344,5.298,0.007680000000000001,0.0022400000000000002,0.008,5.0784,1.4812,5.29
2021-02-12 12:00:00,5.18112,1.51116,5.397,0.00672,0.0019600000000000004,0.007,5.1744,1.5091999999999999,5.39,5.08512,1.48316,5.297,0.00672,0.0019600000000000004,0.007,5.0784,1.4812,5.29
2021-02-12 12:30:00,5.23968,1.52824,5.458,0.007680000000000001,0.0022400000000000002,0.008,5.232,1.526,5.45,5.14368,1.50024,5.358,0.007680000000000001,0.0022400000000000002,0.008,5.136,1.498,5.35
2021-02-12 13:00:00,4.91472,1.43346,5.1195,0.009120000000000001,0.00266,0.0095,4.9056,1.4308,5.11,4.82832,1.40826,5.0295,0.009120000000000001,0.00266,0.0095,4.8192,1.4056,5.02
2021-02-12 13:30:00,4.87824,1.42282,5.0815,0.00144,0.00042,0.0015,4.8768,1.4224,5.08,4.7918400000000005,1.39762,4.9915,0.00144,0.00042,0.0015,4.7904,1.3972,4.99
2021-02-12 14:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-12 14:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-02-12 15:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-12 15:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-02-12 16:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-12 16:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-02-12 17:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2021-02-12 17:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-02-12 18:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-02-12 18:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-02-12 19:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-02-12 19:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-02-12 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-02-12 20:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2021-02-12 21:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-02-12 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-12 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-02-12 22:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-02-12 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-02-12 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-02-13 00:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-02-13 00:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-13 01:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-13 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-13 02:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-13 02:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-02-13 03:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-13 03:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-13 04:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-02-13 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-02-13 05:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-02-13 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-02-13 06:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-13 06:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-02-13 07:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-13 07:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-02-13 08:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-02-13 08:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2021-02-13 09:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-02-13 09:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-02-13 10:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-02-13 10:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-02-13 11:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-02-13 11:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2021-02-13 12:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-02-13 12:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2021-02-13 13:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-02-13 13:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-02-13 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-02-13 14:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-02-13 15:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-13 15:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-02-13 16:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-02-13 16:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-13 17:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-02-13 17:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-02-13 18:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-02-13 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-13 19:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-13 19:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-02-13 20:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-13 20:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-02-13 21:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-02-13 21:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-02-13 22:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-02-13 22:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-02-13 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-02-13 23:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2021-02-14 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-02-14 00:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-14 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-14 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-02-14 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-02-14 02:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-02-14 03:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-02-14 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-02-14 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-14 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-02-14 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-02-14 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-14 06:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-02-14 06:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-02-14 07:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-02-14 07:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-14 08:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-14 08:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2021-02-14 09:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-02-14 09:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2021-02-14 10:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-02-14 10:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-02-14 11:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-02-14 11:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-02-14 12:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-14 12:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-02-14 13:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2021-02-14 13:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-02-14 14:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-02-14 14:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-02-14 15:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-02-14 15:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-14 16:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-14 16:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2021-02-14 17:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-02-14 17:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-02-14 18:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2021-02-14 18:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-14 19:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-02-14 19:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-02-14 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-02-14 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-02-14 21:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-02-14 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-02-14 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2021-02-14 22:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2021-02-14 23:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-14 23:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-02-15 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-02-15 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-15 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-02-15 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-02-15 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-02-15 02:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-02-15 03:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-02-15 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-02-15 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-02-15 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-02-15 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-02-15 05:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-02-15 06:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-15 06:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-02-15 07:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2021-02-15 07:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-02-15 08:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-02-15 08:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-02-15 09:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-02-15 09:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2021-02-15 10:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-02-15 10:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-02-15 11:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-02-15 11:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-02-15 12:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2021-02-15 12:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-02-15 13:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2021-02-15 13:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-02-15 14:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2021-02-15 14:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-02-15 15:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-02-15 15:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-02-15 16:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-02-15 16:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-02-15 17:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2021-02-15 17:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-02-15 18:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2021-02-15 18:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-02-15 19:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-02-15 19:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-02-15 20:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-02-15 20:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2021-02-15 21:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-02-15 21:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-02-15 22:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-02-15 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-02-15 23:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-02-15 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-02-16 00:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-02-16 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2021-02-16 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-02-16 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-02-16 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-16 02:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-16 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-16 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-16 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-16 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-02-16 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-02-16 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-16 06:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-16 06:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-02-16 07:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2021-02-16 07:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-02-16 08:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-16 08:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-02-16 09:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-02-16 09:30:00,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003
2021-02-16 10:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-02-16 10:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-02-16 11:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-02-16 11:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2021-02-16 12:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-02-16 12:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-16 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-16 13:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-16 14:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2021-02-16 14:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2021-02-16 15:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-02-16 15:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-16 16:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-16 16:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-02-16 17:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-02-16 17:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2021-02-16 18:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2021-02-16 18:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2021-02-16 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
