Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 09:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-02-24 09:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-02-24 10:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2021-02-24 10:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-02-24 11:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-02-24 11:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-02-24 12:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-02-24 12:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-24 13:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-02-24 13:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-02-24 14:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-02-24 14:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-02-24 15:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-02-24 15:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-02-24 16:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-02-24 16:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-02-24 17:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-24 17:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-02-24 18:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-02-24 18:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-02-24 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-02-24 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-02-24 20:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-02-24 20:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-02-24 21:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-02-24 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2021-02-24 22:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-02-24 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-02-24 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-02-24 23:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-25 00:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-02-25 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-02-25 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-25 01:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-02-25 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-25 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-02-25 03:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-25 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-02-25 04:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-25 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-02-25 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-02-25 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-25 06:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-02-25 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-02-25 07:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2021-02-25 07:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-02-25 08:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-02-25 08:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-02-25 09:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-02-25 09:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-02-25 10:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-02-25 10:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2021-02-25 11:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2021-02-25 11:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-02-25 12:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-02-25 12:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2021-02-25 13:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-02-25 13:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-02-25 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-02-25 14:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2021-02-25 15:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-02-25 15:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-02-25 16:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-02-25 16:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-02-25 17:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-02-25 17:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-02-25 18:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-02-25 18:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-02-25 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-02-25 19:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-02-25 20:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-02-25 20:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-02-25 21:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-02-25 21:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-02-25 22:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-02-25 22:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-02-25 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-02-25 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-26 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-02-26 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-02-26 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-02-26 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-26 02:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-26 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-02-26 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-02-26 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-02-26 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-02-26 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-02-26 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-02-26 05:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-02-26 06:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-02-26 06:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2021-02-26 07:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-02-26 07:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-02-26 08:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-02-26 08:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-02-26 09:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-02-26 09:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2021-02-26 10:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-02-26 10:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-02-26 11:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-02-26 11:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-26 12:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-26 12:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-02-26 13:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-02-26 13:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-02-26 14:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-02-26 14:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-02-26 15:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-02-26 15:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-02-26 16:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-02-26 16:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-02-26 17:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-02-26 17:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-26 18:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-02-26 18:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-02-26 19:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-02-26 19:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-02-26 20:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2021-02-26 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-02-26 21:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-02-26 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-02-26 22:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-02-26 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-26 23:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-02-26 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-02-27 00:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-02-27 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-27 01:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-02-27 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-02-27 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-27 02:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-02-27 03:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-02-27 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-02-27 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2021-02-27 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2021-02-27 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-02-27 05:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-02-27 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-02-27 06:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-02-27 07:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-02-27 07:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-02-27 08:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-02-27 08:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-02-27 09:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-27 09:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-27 10:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-27 10:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-02-27 11:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-02-27 11:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-02-27 12:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-02-27 12:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2021-02-27 13:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2021-02-27 13:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-02-27 14:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-02-27 14:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2021-02-27 15:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2021-02-27 15:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-02-27 16:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2021-02-27 16:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2021-02-27 17:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2021-02-27 17:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-02-27 18:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-02-27 18:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-02-27 19:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-02-27 19:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-27 20:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-02-27 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2021-02-27 21:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-02-27 21:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-02-27 22:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2021-02-27 22:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-27 23:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-02-27 23:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-02-28 00:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-02-28 00:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-02-28 01:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-02-28 01:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-02-28 02:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-02-28 02:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-02-28 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-02-28 03:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-02-28 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2021-02-28 04:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2021-02-28 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-02-28 05:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-02-28 06:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-02-28 06:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-02-28 07:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-02-28 07:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-02-28 08:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-28 08:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2021-02-28 09:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-02-28 09:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-02-28 10:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-28 10:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2021-02-28 11:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2021-02-28 11:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2021-02-28 12:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2021-02-28 12:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-28 13:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-28 13:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2021-02-28 14:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-02-28 14:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2021-02-28 15:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-02-28 15:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-02-28 16:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-02-28 16:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-02-28 17:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-02-28 17:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2021-02-28 18:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-02-28 18:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-02-28 19:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-02-28 19:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2021-02-28 20:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-02-28 20:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-02-28 21:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-02-28 21:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2021-02-28 22:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-02-28 22:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-02-28 23:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-28 23:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-03-01 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-03-01 00:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-03-01 01:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-03-01 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-01 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-03-01 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-03-01 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-03-01 03:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-03-01 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-03-01 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-03-01 05:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-01 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-03-01 06:00:00,2.59296,0.7562800000000001,2.701,0.010560000000000002,0.0030800000000000003,0.011,2.5824,0.7532,2.69,2.57376,0.75068,2.681,0.010560000000000002,0.0030800000000000003,0.011,2.5632,0.7476,2.67
2021-03-01 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-03-01 07:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-03-01 07:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-03-01 08:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-03-01 08:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-03-01 09:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-03-01 09:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2021-03-01 10:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74
2021-03-01 10:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67
2021-03-01 11:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39
2021-03-01 11:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14
2021-03-01 12:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2021-03-01 12:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2021-03-01 13:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2021-03-01 13:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2021-03-01 14:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2021-03-01 14:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-03-01 15:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-03-01 15:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-03-01 16:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2021-03-01 16:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-03-01 17:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-03-01 17:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-03-01 18:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-03-01 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-03-01 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-03-01 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2021-03-01 20:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-03-01 20:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2021-03-01 21:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-03-01 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-03-01 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-03-01 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-03-01 23:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-03-01 23:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-03-02 00:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-03-02 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2021-03-02 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2021-03-02 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2021-03-02 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-03-02 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-03-02 03:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-03-02 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-03-02 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-03-02 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-03-02 05:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2021-03-02 05:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-03-02 06:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-03-02 06:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-03-02 07:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-03-02 07:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-03-02 08:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2021-03-02 08:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2021-03-02 09:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2021-03-02 09:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-02 10:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-03-02 10:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2021-03-02 11:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-03-02 11:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2021-03-02 12:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2021-03-02 12:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-03-02 13:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-02 13:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2021-03-02 14:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-03-02 14:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2021-03-02 15:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2021-03-02 15:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-03-02 16:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-03-02 16:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2021-03-02 17:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2021-03-02 17:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-03-02 18:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-03-02 18:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2021-03-02 19:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2021-03-02 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-03-02 20:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-03-02 20:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-03-02 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-03-02 21:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-03-02 22:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-03-02 22:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-03-02 23:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2021-03-02 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-03-03 00:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2021-03-03 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-03-03 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-03-03 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-03-03 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-03-03 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-03-03 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-03-03 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-03-03 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-03-03 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-03-03 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-03-03 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2021-03-03 06:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-03-03 06:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2021-03-03 07:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2021-03-03 07:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2021-03-03 08:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-03-03 08:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2021-03-03 09:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-03 09:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2021-03-03 10:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2021-03-03 10:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2021-03-03 11:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22
2021-03-03 11:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2021-03-03 12:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2021-03-03 12:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2021-03-03 13:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2021-03-03 13:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2021-03-03 14:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2021-03-03 14:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-03 15:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-03 15:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2021-03-03 16:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2021-03-03 16:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2021-03-03 17:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2021-03-03 17:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-03-03 18:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2021-03-03 18:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2021-03-03 19:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2021-03-03 19:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-03-03 20:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-03-03 20:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-03-03 21:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
