Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 21:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-03-18 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2021-03-18 22:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-03-18 22:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-03-18 23:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-03-18 23:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2021-03-19 00:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2021-03-19 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-03-19 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-03-19 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-03-19 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-03-19 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-03-19 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-19 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-19 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-03-19 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-19 05:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-03-19 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-03-19 06:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-03-19 06:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-03-19 07:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2021-03-19 07:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-03-19 08:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-03-19 08:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-03-19 09:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-03-19 09:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2021-03-19 10:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-03-19 10:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-03-19 11:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2021-03-19 11:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-03-19 12:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-03-19 12:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2021-03-19 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-03-19 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2021-03-19 14:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2021-03-19 14:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2021-03-19 15:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-03-19 15:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-03-19 16:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2021-03-19 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2021-03-19 17:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-03-19 17:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-03-19 18:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2021-03-19 18:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2021-03-19 19:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2021-03-19 19:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-03-19 20:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-19 20:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-03-19 21:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-03-19 21:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-03-19 22:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2021-03-19 22:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2021-03-19 23:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-03-19 23:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-03-20 00:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2021-03-20 00:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-03-20 01:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-03-20 01:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-20 02:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-03-20 02:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-03-20 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2021-03-20 03:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2021-03-20 04:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2021-03-20 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2021-03-20 05:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2021-03-20 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-20 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-03-20 06:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-03-20 07:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-03-20 07:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2021-03-20 08:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-03-20 08:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2021-03-20 09:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-03-20 09:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-03-20 10:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-03-20 10:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-03-20 11:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-03-20 11:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-03-20 12:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-03-20 12:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-03-20 13:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-03-20 13:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-03-20 14:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-03-20 14:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-03-20 15:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-03-20 15:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2021-03-20 16:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-03-20 16:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2021-03-20 17:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2021-03-20 17:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2021-03-20 18:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-03-20 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-03-20 19:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-03-20 19:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-03-20 20:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-03-20 20:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-03-20 21:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-03-20 21:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-03-20 22:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-03-20 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2021-03-20 23:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-03-20 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-03-21 00:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2021-03-21 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-03-21 01:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-21 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-03-21 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-03-21 02:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-03-21 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2021-03-21 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2021-03-21 04:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-03-21 04:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-03-21 05:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-03-21 05:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-03-21 06:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2021-03-21 06:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2021-03-21 07:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2021-03-21 07:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2021-03-21 08:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-03-21 08:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-03-21 09:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-03-21 09:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-03-21 10:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-03-21 10:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-03-21 11:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-03-21 11:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-03-21 12:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-03-21 12:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2021-03-21 13:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-03-21 13:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-03-21 14:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-03-21 14:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-03-21 15:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-03-21 15:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2021-03-21 16:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2021-03-21 16:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2021-03-21 17:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-03-21 17:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-03-21 18:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-03-21 18:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-03-21 19:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-03-21 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-03-21 20:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-03-21 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-03-21 21:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-03-21 21:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-03-21 22:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-03-21 22:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2021-03-21 23:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-03-21 23:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-22 00:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-22 00:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2021-03-22 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-03-22 01:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-03-22 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2021-03-22 02:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2021-03-22 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2021-03-22 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2021-03-22 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2021-03-22 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2021-03-22 05:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-03-22 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-22 06:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-03-22 06:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2021-03-22 07:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-03-22 07:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-03-22 08:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-03-22 08:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-03-22 09:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-03-22 09:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2021-03-22 10:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2021-03-22 10:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2021-03-22 11:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2021-03-22 11:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2021-03-22 12:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2021-03-22 12:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-03-22 13:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-03-22 13:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2021-03-22 14:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-22 14:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-22 15:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-03-22 15:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-22 16:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-03-22 16:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2021-03-22 17:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-03-22 17:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-03-22 18:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2021-03-22 18:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-03-22 19:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-03-22 19:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2021-03-22 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-03-22 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-03-22 21:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2021-03-22 21:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-03-22 22:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2021-03-22 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-03-22 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2021-03-22 23:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-03-23 00:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-03-23 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2021-03-23 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-03-23 01:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-03-23 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-03-23 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-23 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-23 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-03-23 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-03-23 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-23 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2021-03-23 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-03-23 06:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2021-03-23 06:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-03-23 07:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-03-23 07:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-03-23 08:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2021-03-23 08:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-03-23 09:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2021-03-23 09:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2021-03-23 10:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-03-23 10:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-03-23 11:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-03-23 11:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-03-23 12:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-03-23 12:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-03-23 13:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-03-23 13:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-03-23 14:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2021-03-23 14:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-03-23 15:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-03-23 15:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-03-23 16:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-03-23 16:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2021-03-23 17:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-03-23 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2021-03-23 18:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2021-03-23 18:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-03-23 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-03-23 19:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-03-23 20:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-03-23 20:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-03-23 21:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-23 21:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-03-23 22:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2021-03-23 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2021-03-23 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-03-23 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2021-03-24 00:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-03-24 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2021-03-24 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2021-03-24 01:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-03-24 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-03-24 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-03-24 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-24 03:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-24 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-03-24 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-24 05:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-03-24 05:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-03-24 06:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-03-24 06:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-03-24 07:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-03-24 07:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-03-24 08:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-03-24 08:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2021-03-24 09:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2021-03-24 09:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2021-03-24 10:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-03-24 10:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2021-03-24 11:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-03-24 11:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2021-03-24 12:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-03-24 12:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2021-03-24 13:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2021-03-24 13:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2021-03-24 14:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-03-24 14:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-03-24 15:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-03-24 15:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-03-24 16:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-03-24 16:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-03-24 17:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-03-24 17:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-03-24 18:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-03-24 18:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-03-24 19:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2021-03-24 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-03-24 20:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2021-03-24 20:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-03-24 21:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2021-03-24 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-03-24 22:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-03-24 22:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-03-24 23:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2021-03-24 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-03-25 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-03-25 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-03-25 01:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-03-25 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-03-25 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-25 02:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-25 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-03-25 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-03-25 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-03-25 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-03-25 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2021-03-25 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-03-25 06:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2021-03-25 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-03-25 07:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2021-03-25 07:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-03-25 08:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2021-03-25 08:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-03-25 09:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2021-03-25 09:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-03-25 10:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-03-25 10:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2021-03-25 11:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2021-03-25 11:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-03-25 12:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-25 12:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-03-25 13:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-03-25 13:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2021-03-25 14:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-03-25 14:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-03-25 15:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-03-25 15:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-03-25 16:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-03-25 16:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-03-25 17:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-03-25 17:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-03-25 18:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-03-25 18:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-03-25 19:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2021-03-25 19:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-03-25 20:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2021-03-25 20:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-03-25 21:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-03-25 21:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-03-25 22:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-03-25 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2021-03-25 23:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-03-25 23:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2021-03-26 00:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-03-26 00:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-03-26 01:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-03-26 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-03-26 02:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-03-26 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-26 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-26 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-03-26 04:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-03-26 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-03-26 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-03-26 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2021-03-26 06:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2021-03-26 06:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-03-26 07:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2021-03-26 07:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2021-03-26 08:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2021-03-26 08:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2021-03-26 09:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2021-03-26 09:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2021-03-26 10:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2021-03-26 10:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2021-03-26 11:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
